Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,10.91,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,23.21,10.91
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,57.48,43.42
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,85.92,69.46
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,110.12,91.45
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,133.84,112.71
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,153.89,130.15
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,173.66,146.95
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,192.43,162.56
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,210.73,177.49
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,299.48,253.2
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,385.69,324.08
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,353.23,294.61
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,312.74,259.51
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,331.27,274.37
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,354.45,292.27
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,346.79,284.99
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,333.28,273.11
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,226.68,185.73
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,125.43,101.85
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,140.56,114.81
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,154.88,126.78
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,160.87,131.58
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,165.73,135.36
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,148.08,120.91
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,131.57,107.53
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,123.16,100.84
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,114.93,94.24
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,105.08,89.98
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,96.16,82.09
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,85.74,72.92
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,75.21,63.49
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,63.81,53.01
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,52.29,42.27
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,40.26,31.01
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,28.09,19.46
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,17.62,8.29
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.28,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.64,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,122.03,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,284.63,197.41
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,362.57,300.59
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,439.11,371.35
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,487.61,415.38
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,534.99,456.46
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,566.84,482.5
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,596.34,505.34
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,609.95,514.28
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,625.4,524.02
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,630.87,525.06
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,633.03,523.3
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,628.73,516.82
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,620.98,507.55
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,605.78,493.78
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,587.27,477.14
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,563.65,456.11
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,536.95,432.14
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,505.38,404.47
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,471.12,373.82
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,433.05,338.61
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,392.73,300.75
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,348.96,259.87
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,303.65,217.25
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,255.5,172.65
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,206.53,128.86
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,156.37,88.17
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,106.28,55.59
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,56.04,45.51
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,48.49,38.76
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,46.35,36.93
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,39.96,31.16
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,37.64,29.04
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,35.35,26.86
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,31.2,22.87
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,27.05,18.66
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,20.33,10.8
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,13.64,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,6.82,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,131.3,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,303.92,210.22
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,382.11,316.46
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,458.52,386.49
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,506.02,429.16
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,552.33,468.66
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,506.62,431.58
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,451.58,386.08
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,477.5,407.06
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,501.1,424.95
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,512.78,432.64
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,521.75,437.96
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,577.95,480.54
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,626.17,514.99
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,566.81,465.97
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,505.55,415.93
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,527.73,431.02
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,540.69,437.11
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,460.68,371.33
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,384.96,309.81
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,397.87,314.37
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,394.74,302.89
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,323.13,245.15
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,267.84,203.13
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,236.62,170.47
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,192.96,127.38
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,148.14,88.96
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,103.77,57.42
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,60.56,49.4
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,53.13,42.81
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,51.22,41.22
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,45.1,35.73
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,42.18,33.08
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,39.25,30.32
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,34.94,26.14
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,30.63,21.73
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,24.7,14.51
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,20.41,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,11.37,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,113.89,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,275.08,190.99
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,355.61,298.71
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,427.25,367.8
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,477.94,414.69
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,527.34,458.33
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,373.89,327.23
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,180.95,156.22
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,195.92,169.25
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,210.53,181.38
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,146.16,124.39
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,83.06,68.08
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,164.09,139.53
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,239.78,204.69
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,346.61,296.88
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,436.14,371.47
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,348.13,295.0
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,264.76,223.13
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,162.03,135.54
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,64.59,51.2
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,86.25,70.2
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,107.38,88.62
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,145.05,121.03
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,177.13,148.27
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,201.34,158.72
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,201.77,146.48
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,159.81,120.76
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,143.44,117.93
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,126.09,105.27
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,114.85,100.92
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,75.31,64.7
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,49.83,41.11
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,46.54,38.06
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,43.27,34.89
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,38.47,30.09
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,30.79,22.45
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,23.02,13.73
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,16.44,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,8.19,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,138.4,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,318.8,224.6
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,397.17,337.37
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,473.44,410.65
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,521.79,456.77
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,568.96,499.63
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,594.55,521.52
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,622.45,543.92
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,639.13,556.09
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,652.8,565.21
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,657.86,566.67
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,659.46,565.08
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,653.29,558.02
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,643.61,547.95
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,628.37,533.16
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,609.67,515.31
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,584.41,491.82
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,556.02,465.32
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,523.95,435.24
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,489.09,402.18
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,449.64,364.58
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,407.91,324.27
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,363.15,280.73
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,316.73,235.32
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,267.53,187.91
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,217.46,141.21
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,166.3,97.5
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,115.04,61.54
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,63.01,39.97
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,47.98,39.51
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,45.84,37.56
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,43.63,35.5
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,40.89,32.95
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,35.33,27.65
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,31.61,23.95
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,27.91,20.07
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,21.67,13.04
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,15.36,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,7.73,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,119.03,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,277.81,194.82
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,358.83,303.58
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,438.3,378.15
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,488.91,424.31
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,538.4,467.16
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,570.84,493.62
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,600.87,516.74
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,619.37,530.7
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,634.81,541.66
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,636.41,541.03
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,639.27,541.07
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,635.1,534.7
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,627.51,525.51
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,613.06,510.45
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,595.31,492.64
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,572.19,470.73
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,546.02,446.07
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,514.75,417.46
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,480.83,386.16
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,443.22,351.49
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,403.47,314.31
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,359.9,273.38
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,314.82,230.71
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,267.73,186.28
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,219.96,142.66
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,170.08,101.2
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,120.36,66.62
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,65.37,40.47
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,49.59,40.57
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,47.91,39.17
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,46.27,37.74
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,43.73,35.32
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,41.23,32.85
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,36.84,28.54
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,32.46,24.03
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,22.82,14.01
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,15.8,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,8.64,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,10.91,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,23.35,11.1
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,56.07,42.98
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,82.71,67.86
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,107.6,90.66
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,131.97,112.61
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,152.24,130.5
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,172.35,147.87
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,192.16,164.57
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,211.49,180.54
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,240.62,205.21
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,278.28,236.52
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,248.62,209.97
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,229.38,192.52
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,249.06,208.83
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,267.32,223.55
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,266.81,222.03
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,265.96,220.33
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,297.85,245.83
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,319.57,261.96
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,304.63,247.96
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,290.02,234.21
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,313.01,243.8
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,311.54,228.94
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,265.38,185.93
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,218.46,143.45
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,170.37,103.16
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,122.71,69.49
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,74.42,47.07
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,55.71,45.66
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,53.81,44.09
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,51.96,42.5
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,44.95,36.08
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,42.47,33.73
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,37.79,29.25
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,33.07,24.53
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,24.96,15.96
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,16.63,0.0
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,9.1,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,4.09,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,7.9,0.0
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,14.95,7.21
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,22.0,13.77
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,29.96,21.08
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,37.93,28.34
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,45.46,35.14
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,53.0,41.87
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,92.62,76.85
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,133.3,112.05
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,121.08,101.05
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,109.99,91.17
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,125.98,104.65
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,141.75,117.7
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,106.29,87.17
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,72.59,58.03
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,74.82,59.97
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,77.05,61.87
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,97.48,79.51
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,117.62,96.76
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,83.2,66.99
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,48.6,36.96
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,83.96,67.71
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,117.73,96.78
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,114.67,94.19
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,111.56,91.66
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,105.19,86.32
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,98.82,80.98
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,90.52,73.93
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,82.5,70.28
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,65.93,55.35
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,68.6,57.97
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,64.34,53.99
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,57.16,47.21
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,49.5,39.83
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,41.68,32.1
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,30.05,20.31
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,18.13,0.0
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,10.46,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.73,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,5.26,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,10.54,3.35
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,15.82,8.22
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,21.11,13.03
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,26.41,17.8
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,31.72,22.56
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,37.03,27.27
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,41.46,31.09
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,45.9,34.87
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,75.74,60.86
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,107.04,87.77
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,92.16,74.62
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,78.04,62.25
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,156.27,129.32
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,229.84,190.66
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,173.11,142.67
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,117.38,95.47
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,216.81,179.15
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,299.81,245.94
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,268.83,219.39
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,239.71,195.18
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,157.25,127.48
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,79.58,63.12
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,82.05,65.41
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,84.42,67.53
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,101.25,82.06
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,116.54,95.25
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,106.4,86.71
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,96.76,82.31
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,86.7,73.51
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,76.52,64.48
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,65.1,54.06
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,53.55,43.38
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,41.86,32.46
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,29.99,21.29
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,19.38,11.02
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.79,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.55,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,115.88,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,272.61,186.77
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,352.68,289.54
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,431.91,362.74
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,481.83,407.57
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,530.8,449.43
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,562.96,476.52
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,592.83,500.66
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,363.98,309.71
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,85.95,68.36
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,385.92,328.26
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,633.61,530.88
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,339.69,287.8
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,37.95,26.97
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,50.81,38.02
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,63.69,48.97
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,321.64,268.74
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,534.28,439.01
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,429.07,351.25
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,336.3,275.12
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,238.26,194.43
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,153.04,124.66
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,213.26,172.51
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,258.06,205.19
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,253.52,189.19
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,227.18,152.37
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,180.44,112.5
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,134.08,78.44
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,85.59,52.7
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,58.63,47.89
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,56.39,46.04
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,49.45,39.82
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,45.47,36.23
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,41.41,32.45
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,37.12,28.35
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,32.81,24.05
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,25.63,16.71
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,18.28,3.4
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,10.01,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,143.5,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,330.77,235.26
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,409.47,343.77
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,486.87,416.29
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,534.88,460.95
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,581.63,502.32
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,607.1,523.33
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,634.94,544.9
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,570.25,490.4
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,491.54,424.13
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,543.66,467.69
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,588.87,503.77
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,623.49,529.33
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,657.01,553.2
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,641.22,538.44
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,622.03,521.09
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,598.14,498.71
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,571.09,473.4
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,539.02,444.36
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,504.17,412.33
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,422.71,343.43
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,351.09,283.86
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,350.1,274.78
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,333.13,248.92
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,283.93,201.75
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,233.76,154.75
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,182.63,109.93
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,131.37,71.25
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,79.26,43.97
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,48.75,39.71
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,46.64,37.92
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,44.47,36.01
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,41.79,33.57
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,35.83,27.98
