Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,466.71,362.81
2016,2,1,13,15,852.0,96.0,4.9,18.0,596.0,425.03,325.76
2016,2,1,13,30,847.0,95.0,4.9,18.0,585.0,381.88,286.8
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,336.36,245.49
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,290.23,203.44
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,239.57,165.36
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,206.56,144.99
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,159.25,101.37
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,98.28,56.23
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,62.49,49.33
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,55.48,43.41
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,53.76,41.98
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,52.07,40.54
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,48.73,37.63
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,45.37,34.59
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,39.7,29.34
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,33.95,23.77
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,24.64,13.97
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,17.6,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,9.55,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,30.82,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,151.75,87.48
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,252.44,207.56
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,324.08,274.36
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,399.21,340.55
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,455.8,388.9
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,510.85,434.15
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,550.86,465.51
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,588.95,494.33
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,376.76,317.97
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,123.0,99.61
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,127.7,103.72
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,132.53,107.54
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,139.35,112.84
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,146.15,118.09
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,157.05,127.0
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,167.73,135.69
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,171.08,138.04
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,174.33,140.35
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,168.91,135.78
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,163.7,131.44
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,156.48,125.27
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,149.5,119.35
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,139.48,111.18
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,129.61,103.14
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,132.86,105.96
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,135.88,108.59
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,153.98,123.41
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,169.2,135.77
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,136.45,109.43
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,105.22,84.08
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,95.8,79.96
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,86.75,72.12
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,76.88,63.49
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,75.47,62.31
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,69.24,56.83
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,62.86,51.03
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,52.06,40.97
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,40.91,30.4
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,29.47,18.58
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,17.73,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,9.55,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.44,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.88,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.75,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.63,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,3.07,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.51,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,4.39,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.27,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,10.56,3.39
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,15.85,7.86
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,43.71,31.47
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,71.69,54.96
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,61.92,46.54
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,52.17,38.21
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,49.96,36.3
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,47.75,34.41
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,56.19,41.33
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,64.64,48.22
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,54.42,39.72
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,44.22,31.24
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,43.77,30.81
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,43.33,30.39
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,87.22,66.66
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,129.64,101.45
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,103.37,80.01
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,77.06,58.45
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,79.66,60.71
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,82.08,62.82
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,62.35,46.56
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,42.37,29.99
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,38.82,28.53
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,35.27,25.49
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,30.84,21.64
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,26.42,17.77
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,22.0,13.89
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,17.58,9.96
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,13.62,6.35
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,9.65,2.72
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,5.7,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.75,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.91,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,18.23,6.72
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,33.48,22.56
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,53.71,40.7
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,72.9,57.8
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,93.31,75.78
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,113.63,93.35
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,230.41,195.01
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,326.54,276.18
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,337.83,283.91
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,347.87,290.84
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,403.54,335.94
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,445.28,369.07
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,382.48,316.13
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,322.33,265.37
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,319.55,262.55
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,316.67,259.46
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,262.85,214.52
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,207.6,168.44
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,328.33,267.68
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,429.55,346.23
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,349.31,280.87
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,280.67,225.93
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,264.21,212.76
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,248.4,199.89
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,251.05,200.97
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,247.07,196.07
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,199.5,159.41
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,161.18,130.82
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,154.74,125.59
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,147.39,119.81
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,106.2,90.02
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,64.56,52.96
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,57.0,46.29
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,49.45,39.52
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,41.47,32.34
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,33.49,25.05
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,25.54,17.61
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,17.59,10.14
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,10.98,3.72
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,4.38,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,2.27,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,107.19,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,266.96,190.02
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,390.37,332.67
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,465.53,405.27
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,541.77,474.81
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,597.54,523.23
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,652.09,568.12
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,686.39,595.5
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,718.11,620.04
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,734.34,630.49
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,753.4,643.06
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,761.35,646.39
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,765.74,647.01
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,762.46,642.05
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,755.48,634.41
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,740.86,621.38
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,722.64,605.03
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,699.61,583.61
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,673.15,559.25
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,640.88,530.5
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,605.59,498.87
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,566.22,463.51
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,524.25,425.24
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,478.22,382.67
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,430.28,337.62
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,379.86,289.25
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,328.18,239.5
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,273.89,188.81
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,219.2,139.46
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,163.82,94.12
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,108.95,59.01
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,56.07,45.91
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,54.53,44.65
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,46.47,37.35
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,44.87,35.94
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,42.38,33.79
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,39.91,31.55
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,36.01,27.83
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,32.14,23.91
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,24.71,16.13
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,17.14,0.0
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,8.64,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,13.64,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,131.62,94.91
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,241.69,204.98
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,293.58,254.03
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,346.89,301.89
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,385.12,334.4
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,422.72,364.84
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,480.7,411.21
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,544.45,459.84
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,579.07,483.04
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,611.21,503.68
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,606.73,496.36
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,599.17,487.25
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,680.82,548.1
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,748.06,595.0
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,654.75,522.42
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,550.95,442.7
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,619.96,497.2
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,667.2,531.74
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,636.14,506.02
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,602.13,478.39
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,563.3,445.51
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,522.16,409.99
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,477.36,371.04
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,430.72,329.58
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,381.23,284.95
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,330.88,238.95
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,264.77,184.81
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,208.05,140.49
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,160.68,101.47
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,112.74,68.69
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,67.19,55.88
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,56.18,46.17
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,54.47,44.73
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,52.78,43.26
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,49.75,40.58
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,46.72,37.78
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,38.99,30.42
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,35.31,26.6
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,26.95,18.08
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,18.35,1.98
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,10.01,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,8.19,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,26.87,15.18
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,46.08,34.56
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,72.06,58.65
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,106.34,89.96
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,129.99,111.25
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,153.41,131.89
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,130.45,110.83
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,118.83,99.7
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,145.28,122.38
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,171.44,144.34
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,139.53,116.33
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,109.96,90.4
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,134.0,110.75
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,157.81,130.61
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,168.5,139.51
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,178.95,148.21
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,186.18,153.9
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,193.18,159.41
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,220.55,182.3
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,249.56,206.27
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,232.92,192.25
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,216.47,178.52
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,230.74,190.13
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,242.06,198.99
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,234.52,192.25
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,226.15,184.77
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,226.38,181.81
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,221.62,174.07
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,194.07,151.56
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,167.26,131.63
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,130.55,112.88
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,115.41,99.8
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,104.97,90.76
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,94.17,81.24
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,82.3,70.6
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,70.03,59.34
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,57.61,47.61
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,44.8,35.32
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,31.57,22.32
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,17.26,3.39
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,10.01,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,6.82,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,123.2,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,268.97,206.42
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,375.54,316.56
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,446.69,380.9
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,519.73,443.1
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,421.34,361.66
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,305.09,262.37
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,209.74,179.97
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,107.95,89.21
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,156.72,131.45
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,216.91,181.99
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,219.77,183.3
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,222.7,184.84
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,180.8,148.93
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,151.33,123.48
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,102.86,82.67
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,56.64,43.29
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,208.5,172.91
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,360.59,296.82
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,388.84,318.93
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,416.36,340.24
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,295.3,241.74
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,187.06,152.82
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,158.87,129.87
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,131.5,107.24
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,177.39,145.47
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,217.68,178.16
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,157.33,128.4
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,101.38,82.16
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,112.94,92.32
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,123.41,101.46
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,108.43,92.97
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,94.08,80.28
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,84.59,71.88
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,75.01,63.3
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,59.53,49.42
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,61.2,51.08
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,51.87,42.31
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,44.56,35.17
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,32.68,23.41
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,20.47,6.7
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,11.82,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.64,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.03,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,19.39,10.0
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,33.02,23.31
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,49.8,38.75
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,65.99,53.59
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,81.84,67.81
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,97.46,81.57
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,224.66,196.14
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,331.82,290.2
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,390.57,339.42
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,435.34,376.23
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,512.19,440.8
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,574.79,492.43
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,548.76,468.13
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,511.44,435.29
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,492.21,417.72
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,472.5,399.78
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,473.78,399.4
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,472.96,397.09
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,300.67,253.49
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,141.85,117.54
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,151.84,126.29
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,161.46,134.54
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,161.27,134.41
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,160.96,134.2
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,170.46,142.34
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,178.95,149.55
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,169.67,141.76
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,160.53,134.16
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,143.16,119.67
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,126.56,105.77
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,115.24,96.33
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,104.65,91.54
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,93.73,81.7
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,82.69,71.64
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,70.79,60.76
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,58.76,49.57
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,47.0,38.36
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,35.14,26.91
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,23.36,15.45
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,11.43,2.07
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,5.91,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,60.3,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,153.09,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,271.11,219.03
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,377.03,326.23
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,451.01,394.95
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,526.49,461.65
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,575.76,504.43
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,623.82,544.41
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,660.81,572.6
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,695.52,598.14
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,717.04,613.9
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,740.46,631.09
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,750.54,637.44
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,757.11,641.2
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,753.08,637.04
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,745.56,629.77
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,734.04,619.19
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,719.03,605.76
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,697.52,586.99
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,672.85,565.44
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,642.59,539.39
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,609.5,510.53
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,502.0,420.08
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,404.85,338.62
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,406.91,337.85
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,395.54,323.27
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,336.45,273.28
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,293.52,238.96
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,278.3,213.15
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,239.53,164.09
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,184.1,115.44
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,128.07,74.11
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,74.32,50.98
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,61.09,51.55
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,57.2,48.04
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,53.18,44.38
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,50.18,41.7
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,47.17,38.9
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,42.25,34.15
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,37.24,29.12
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,29.54,21.24
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,21.68,10.1
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,10.91,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,92.96,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,217.76,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,335.3,275.56
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,445.61,386.78
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,515.41,451.99
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,585.83,513.47
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,634.66,555.09
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,681.99,593.86
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,714.37,617.84
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,744.09,639.0
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,756.8,647.61
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,772.63,658.73
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,780.25,661.7
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,784.3,662.02
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,780.24,657.6
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,772.51,650.55
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,758.65,638.92
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,741.18,623.79
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,717.98,602.47
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,691.39,578.27
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,659.73,550.52
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,625.04,519.86
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,585.24,483.77
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,542.93,444.93
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,497.22,403.1
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,449.58,358.65
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,399.28,311.14
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,347.83,261.88
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,293.74,210.22
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,239.22,159.37
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,184.14,111.86
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,129.63,72.66
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,74.75,48.51
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,51.14,41.95
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,49.67,40.72
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,48.21,39.46
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,45.89,37.42
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,43.57,35.3
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,39.85,31.72
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,36.13,27.97
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,28.9,20.63
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,21.53,10.75
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,10.91,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
