Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,2.0,174.0,3.3,12.5,175.0,159.86,128.25
2016,2,22,11,0,4.0,185.0,3.3,13.0,187.0,170.96,136.92
2016,2,22,11,15,6.0,195.5,3.25,13.0,199.5,181.39,145.26
2016,2,22,11,30,8.0,206.0,3.2,13.0,212.0,191.59,153.39
2016,2,22,11,45,4.0,164.5,3.2,13.0,167.5,149.82,119.1
2016,2,22,12,0,0.0,123.0,3.2,13.0,123.0,109.36,85.73
2016,2,22,12,15,0.0,77.5,3.15,13.0,77.5,68.71,52.03
2016,2,22,12,30,0.0,32.0,3.1,13.0,32.0,28.31,18.22
2016,2,22,12,45,3.0,117.5,3.05,13.5,119.5,105.81,82.77
2016,2,22,13,0,6.0,203.0,3.0,14.0,207.0,181.6,144.37
2016,2,22,13,15,3.0,179.0,2.95,14.0,181.0,158.59,125.59
2016,2,22,13,30,0.0,155.0,2.9,14.0,155.0,136.13,107.41
2016,2,22,13,45,0.0,146.5,2.85,14.0,146.5,128.5,101.3
2016,2,22,14,0,0.0,138.0,2.8,14.0,138.0,120.94,95.22
2016,2,22,14,15,0.0,119.0,2.75,13.5,119.0,104.6,82.06
2016,2,22,14,30,0.0,100.0,2.7,13.0,100.0,88.34,68.84
2016,2,22,14,45,0.0,101.5,2.65,13.0,101.5,89.45,69.93
2016,2,22,15,0,0.0,103.0,2.6,13.0,103.0,90.45,70.93
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,75.26,58.45
2016,2,22,15,30,0.0,67.0,2.6,12.0,67.0,59.23,47.36
2016,2,22,15,45,0.0,59.5,2.6,12.0,59.5,52.56,41.57
2016,2,22,16,0,0.0,52.0,2.6,12.0,52.0,45.9,35.72
2016,2,22,16,15,0.0,45.0,2.6,11.5,45.0,39.69,30.29
2016,2,22,16,30,0.0,38.0,2.6,11.0,38.0,33.49,24.78
2016,2,22,16,45,0.0,30.0,2.65,10.5,30.0,26.41,18.38
2016,2,22,17,0,0.0,22.0,2.7,10.0,22.0,19.35,11.91
2016,2,22,17,15,0.0,15.5,2.75,9.5,15.5,13.62,6.58
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,7.9,1.23
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,3.94,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,23,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,23,7,45,0.0,1.0,3.15,5.0,1.0,0.88,0.0
2016,2,23,8,0,0.0,2.0,3.3,5.0,2.0,1.75,0.0
2016,2,23,8,15,0.0,2.5,3.3,5.0,2.5,2.19,0.0
2016,2,23,8,30,0.0,3.0,3.3,5.0,3.0,2.63,0.0
2016,2,23,8,45,0.0,4.0,3.35,5.0,4.0,3.51,0.0
2016,2,23,9,0,0.0,5.0,3.4,5.0,5.0,4.39,0.0
2016,2,23,9,15,0.0,45.5,3.35,5.0,45.5,40.15,29.86
2016,2,23,9,30,0.0,86.0,3.3,5.0,86.0,76.44,61.5
2016,2,23,9,45,0.0,82.5,3.25,5.5,82.5,73.03,58.21
2016,2,23,10,0,0.0,79.0,3.2,6.0,79.0,69.93,55.26
2016,2,23,10,15,3.0,133.0,3.05,6.0,135.0,122.67,100.46
2016,2,23,10,30,6.0,187.0,2.9,6.0,191.0,176.66,145.84
2016,2,23,10,45,11.0,207.5,2.8,6.5,214.5,199.15,164.07
2016,2,23,11,0,16.0,228.0,2.7,7.0,238.0,221.2,181.76
2016,2,23,11,15,8.0,150.0,2.55,7.0,155.0,140.42,114.13
2016,2,23,11,30,0.0,72.0,2.4,7.0,72.0,63.8,49.14
2016,2,23,11,45,0.0,98.0,2.3,7.0,98.0,86.99,68.88
2016,2,23,12,0,0.0,124.0,2.2,7.0,124.0,110.26,88.45
2016,2,23,12,15,0.0,111.0,2.1,7.0,111.0,98.56,78.51
2016,2,23,12,30,0.0,98.0,2.0,7.0,98.0,86.97,68.72
2016,2,23,12,45,0.0,112.0,1.9,7.5,112.0,99.32,79.02
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,111.52,89.1
2016,2,23,13,15,0.0,127.0,1.8,8.0,127.0,112.24,89.73
2016,2,23,13,30,0.0,128.0,1.8,8.0,128.0,112.93,90.38
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,109.73,87.78
2016,2,23,14,0,0.0,121.0,1.8,8.0,121.0,106.54,85.22
2016,2,23,14,15,0.0,124.0,1.8,8.0,124.0,108.84,87.3
2016,2,23,14,30,0.0,127.0,1.8,8.0,127.0,111.02,89.29
2016,2,23,14,45,0.0,115.0,1.8,8.0,115.0,100.72,80.76
2016,2,23,15,0,0.0,103.0,1.8,8.0,103.0,90.48,72.26
2016,2,23,15,15,0.0,80.5,1.8,8.0,80.5,71.25,56.02
2016,2,23,15,30,0.0,58.0,1.8,8.0,58.0,51.25,40.91
2016,2,23,15,45,0.0,52.0,1.8,8.0,52.0,45.91,36.22
2016,2,23,16,0,0.0,46.0,1.8,8.0,46.0,40.58,31.48
2016,2,23,16,15,237.0,75.0,1.8,7.5,148.5,52.2,42.24
2016,2,23,16,30,474.0,104.0,1.8,7.0,251.0,75.38,63.48
2016,2,23,16,45,410.5,92.5,1.85,7.0,203.5,68.17,56.84
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,60.74,49.83
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,49.15,38.8
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,37.84,27.65
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,19.52,6.91
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,9.5,5.75,12.5,9.5,8.35,0.0
2016,2,24,7,30,0.0,19.0,5.9,13.0,19.0,16.72,7.69
2016,2,24,7,45,0.0,32.0,6.1,14.0,32.0,28.22,18.03
2016,2,24,8,0,0.0,45.0,6.3,15.0,45.0,39.93,28.24
2016,2,24,8,15,0.0,59.5,6.55,15.5,59.5,54.01,40.37
2016,2,24,8,30,0.0,74.0,6.8,16.0,74.0,67.88,52.15
2016,2,24,8,45,0.0,89.0,7.1,16.5,89.0,82.15,64.05
2016,2,24,9,0,0.0,104.0,7.4,17.0,104.0,96.29,75.66
2016,2,24,9,15,0.0,86.0,7.45,17.0,86.0,76.82,59.15
2016,2,24,9,30,0.0,68.0,7.5,17.0,68.0,60.12,44.99
2016,2,24,9,45,0.0,49.5,7.55,17.5,49.5,43.72,31.06
2016,2,24,10,0,0.0,31.0,7.6,18.0,31.0,27.36,17.24
2016,2,24,10,15,0.0,52.5,7.5,18.0,52.5,46.41,33.06
2016,2,24,10,30,0.0,74.0,7.4,18.0,74.0,65.52,48.8
2016,2,24,10,45,0.0,54.5,7.3,18.5,54.5,48.21,34.32
2016,2,24,11,0,0.0,35.0,7.2,19.0,35.0,30.94,19.94
2016,2,24,11,15,402.0,80.0,7.0,19.0,349.5,393.4,323.02
2016,2,24,11,30,804.0,125.0,6.8,19.0,664.0,716.58,575.35
2016,2,24,11,45,423.5,211.5,6.65,19.0,496.0,511.87,409.83
2016,2,24,12,0,43.0,298.0,6.5,19.0,328.0,303.05,238.92
2016,2,24,12,15,49.0,306.0,6.4,19.0,340.5,309.25,243.92
2016,2,24,12,30,55.0,314.0,6.3,19.0,353.0,314.57,247.88
2016,2,24,12,45,27.5,194.0,6.25,19.5,213.5,188.33,147.29
2016,2,24,13,0,0.0,74.0,6.2,20.0,74.0,65.61,48.02
2016,2,24,13,15,0.0,47.0,6.35,20.0,47.0,41.61,28.5
2016,2,24,13,30,0.0,20.0,6.5,20.0,20.0,17.68,8.89
2016,2,24,13,45,0.0,30.5,6.65,20.0,30.5,26.97,16.55
2016,2,24,14,0,0.0,41.0,6.8,20.0,41.0,36.26,24.21
2016,2,24,14,15,373.0,91.5,6.9,19.5,315.0,174.54,125.93
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,274.88,190.06
2016,2,24,14,45,511.0,191.0,7.1,19.0,489.5,226.26,157.41
2016,2,24,15,0,276.0,240.0,7.2,19.0,390.0,204.1,150.07
2016,2,24,15,15,138.0,129.5,7.15,18.5,204.5,109.79,81.24
2016,2,24,15,30,0.0,19.0,7.1,18.0,19.0,16.74,9.04
2016,2,24,15,45,378.5,49.0,7.05,17.5,200.0,30.92,21.6
2016,2,24,16,0,757.0,79.0,7.0,17.0,381.0,60.57,47.84
2016,2,24,16,15,718.5,74.5,6.75,16.0,331.5,53.2,41.63
2016,2,24,16,30,680.0,70.0,6.5,15.0,282.0,51.28,40.15
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,48.43,37.67
2016,2,24,17,0,551.0,59.0,6.0,14.0,180.0,45.62,35.06
2016,2,24,17,15,458.5,49.0,5.95,13.5,132.0,38.78,28.66
2016,2,24,17,30,366.0,39.0,5.9,13.0,84.0,31.76,21.78
2016,2,24,17,45,218.5,24.5,5.85,13.0,48.0,20.13,7.94
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,9.1,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,64.0,18.5,5.2,2.5,25.0,73.9,6.17
2016,2,25,7,30,128.0,37.0,5.3,3.0,50.0,151.25,122.61
2016,2,25,7,45,165.5,57.5,5.4,3.5,84.5,204.45,174.93
2016,2,25,8,0,203.0,78.0,5.5,4.0,119.0,257.97,224.35
2016,2,25,8,15,241.5,93.5,5.7,4.5,155.5,305.36,267.26
2016,2,25,8,30,280.0,109.0,5.9,5.0,192.0,353.97,309.89
2016,2,25,8,45,520.0,95.5,6.1,5.5,282.5,541.59,472.23
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,716.93,615.58
2016,2,25,9,15,603.5,122.5,6.35,6.0,371.5,646.92,556.2
2016,2,25,9,30,447.0,163.0,6.4,6.0,370.0,564.74,484.44
2016,2,25,9,45,289.5,203.5,6.5,6.5,342.0,468.19,399.4
2016,2,25,10,0,132.0,244.0,6.6,7.0,314.0,369.94,312.1
2016,2,25,10,15,352.0,214.5,6.6,7.0,419.0,519.1,440.24
2016,2,25,10,30,572.0,185.0,6.6,7.0,524.0,666.96,562.61
2016,2,25,10,45,432.0,239.0,6.6,7.5,502.0,603.53,505.4
2016,2,25,11,0,292.0,293.0,6.6,8.0,480.0,529.65,440.74
2016,2,25,11,15,163.0,285.0,6.6,8.0,390.0,403.9,335.65
2016,2,25,11,30,34.0,277.0,6.6,8.0,300.0,285.7,235.22
2016,2,25,11,45,257.0,272.5,6.6,8.0,451.5,447.95,372.68
2016,2,25,12,0,480.0,268.0,6.6,8.0,603.0,586.16,485.64
2016,2,25,12,15,442.5,287.0,6.55,8.0,597.5,557.46,460.19
2016,2,25,12,30,405.0,306.0,6.5,8.0,592.0,525.3,432.53
2016,2,25,12,45,287.5,325.0,6.5,8.0,528.0,454.21,373.1
2016,2,25,13,0,170.0,344.0,6.5,8.0,464.0,388.89,318.64
2016,2,25,13,15,125.5,331.0,6.45,8.0,419.0,343.74,281.3
2016,2,25,13,30,81.0,318.0,6.4,8.0,374.0,303.92,248.49
2016,2,25,13,45,387.5,243.5,6.35,8.0,496.5,349.1,281.08
2016,2,25,14,0,694.0,169.0,6.3,8.0,619.0,368.09,287.0
2016,2,25,14,15,632.0,179.5,6.2,8.0,577.0,318.57,242.77
2016,2,25,14,30,570.0,190.0,6.1,8.0,535.0,273.41,203.29
2016,2,25,14,45,451.5,210.5,6.05,8.0,474.0,231.31,170.69
2016,2,25,15,0,333.0,231.0,6.0,8.0,413.0,206.03,155.17
2016,2,25,15,15,166.5,147.0,5.8,7.5,238.0,116.42,89.21
2016,2,25,15,30,0.0,63.0,5.6,7.0,63.0,55.69,45.03
2016,2,25,15,45,201.0,102.5,5.45,7.0,183.5,75.36,63.03
2016,2,25,16,0,402.0,142.0,5.3,7.0,304.0,97.73,83.46
2016,2,25,16,15,559.5,106.0,5.1,6.5,300.5,76.85,64.82
2016,2,25,16,30,717.0,70.0,4.9,6.0,297.0,51.34,41.69
2016,2,25,16,45,670.0,62.5,4.7,6.0,245.5,46.92,37.62
2016,2,25,17,0,623.0,55.0,4.5,6.0,194.0,42.36,33.28
2016,2,25,17,15,536.0,46.0,4.35,5.5,144.0,36.23,27.38
2016,2,25,17,30,449.0,37.0,4.2,5.0,94.0,29.94,21.05
2016,2,25,17,45,224.5,26.0,4.05,4.5,54.5,21.41,10.11
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,13.64,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,186.5,18.5,3.05,0.0,38.0,163.72,53.08
2016,2,26,7,30,373.0,37.0,3.3,0.0,76.0,321.97,269.24
2016,2,26,7,45,485.5,46.0,3.6,0.5,127.0,419.48,363.34
2016,2,26,8,0,598.0,55.0,3.9,1.0,178.0,521.59,455.05
2016,2,26,8,15,299.0,74.5,4.0,1.0,136.0,336.5,296.9
2016,2,26,8,30,0.0,94.0,4.1,1.0,94.0,90.03,74.76
2016,2,26,8,45,40.0,128.0,4.2,1.5,143.5,167.81,144.69
2016,2,26,9,0,80.0,162.0,4.3,2.0,193.0,237.38,205.6
2016,2,26,9,15,474.5,122.0,4.25,2.0,341.0,540.39,470.69
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,811.7,687.51
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,832.28,698.44
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,842.59,703.2
2016,2,26,10,15,928.5,86.0,4.2,3.5,613.5,848.84,705.01
2016,2,26,10,30,941.0,88.0,4.2,4.0,650.0,851.46,704.22
2016,2,26,10,45,642.5,185.5,4.2,4.5,577.5,718.86,597.6
2016,2,26,11,0,344.0,283.0,4.2,5.0,505.0,559.99,465.0
2016,2,26,11,15,451.0,256.0,4.2,5.0,556.5,610.47,506.83
2016,2,26,11,30,558.0,229.0,4.2,5.0,608.0,645.63,535.04
2016,2,26,11,45,405.5,282.5,4.2,5.5,561.0,562.1,464.25
2016,2,26,12,0,253.0,336.0,4.2,6.0,514.0,486.04,399.67
2016,2,26,12,15,619.5,213.0,4.2,6.0,652.0,607.33,500.46
2016,2,26,12,30,986.0,90.0,4.2,6.0,790.0,685.2,562.48
2016,2,26,12,45,979.5,92.5,4.25,6.0,785.5,644.35,527.25
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,601.25,490.11
2016,2,26,13,15,969.0,94.5,4.3,6.0,768.5,554.7,449.14
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,506.25,405.57
2016,2,26,13,45,956.0,94.5,4.3,6.0,735.0,455.01,358.67
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,402.73,309.88
2016,2,26,14,15,937.5,93.5,4.25,6.0,685.5,347.92,258.27
2016,2,26,14,30,928.0,92.0,4.2,6.0,657.0,292.68,206.32
2016,2,26,14,45,912.0,91.0,4.2,6.0,621.0,236.43,155.38
2016,2,26,15,0,896.0,90.0,4.2,6.0,585.0,174.02,103.53
2016,2,26,15,15,878.0,87.5,4.05,5.5,543.0,117.82,66.32
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,63.2,52.21
2016,2,26,15,45,830.5,82.5,3.8,5.0,453.5,61.88,51.19
2016,2,26,16,0,801.0,80.0,3.7,5.0,406.0,61.36,50.88
2016,2,26,16,15,765.0,75.5,3.35,4.5,355.0,59.22,49.14
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,52.04,42.69
2016,2,26,16,45,673.5,65.0,2.65,3.5,251.5,48.82,39.79
2016,2,26,17,0,618.0,59.0,2.3,3.0,199.0,45.57,36.71
2016,2,26,17,15,530.5,49.5,2.15,2.0,148.0,39.13,30.53
2016,2,26,17,30,443.0,40.0,2.0,1.0,97.0,32.54,23.88
2016,2,26,17,45,290.0,26.5,1.85,0.5,57.0,21.83,11.36
2016,2,26,18,0,137.0,13.0,1.7,0.0,17.0,11.82,0.0
2016,2,26,18,15,68.5,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,151.11,69.98
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,297.14,249.14
2016,2,27,7,45,422.0,52.0,2.1,0.0,124.5,384.89,332.75
2016,2,27,8,0,516.0,64.0,2.3,0.0,173.0,476.55,414.99
2016,2,27,8,15,578.0,72.5,2.4,0.5,225.0,543.96,472.77
2016,2,27,8,30,640.0,81.0,2.5,1.0,277.0,611.7,527.61
2016,2,27,8,45,685.5,86.5,2.7,2.0,328.5,662.98,566.68
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,712.88,603.41
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,748.04,627.99
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,780.67,650.24
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,799.0,661.92
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,819.13,675.03
2016,2,27,10,15,855.5,109.5,3.35,5.0,600.0,827.32,679.79
2016,2,27,10,30,870.0,112.0,3.4,5.0,637.0,831.93,682.08
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.5,830.05,678.76
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,824.47,672.87
2016,2,27,11,15,902.0,115.5,3.6,6.0,717.5,810.4,661.48
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,792.81,647.65
2016,2,27,11,45,914.0,116.0,3.65,6.5,752.5,769.21,627.83
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,738.99,602.47
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,707.88,576.62
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,673.92,548.15
2016,2,27,12,45,932.0,109.5,3.6,7.5,772.5,636.09,515.53
2016,2,27,13,0,942.0,103.0,3.6,8.0,771.0,595.19,479.82
2016,2,27,13,15,938.0,102.0,3.55,8.0,759.0,549.3,440.01
2016,2,27,13,30,934.0,101.0,3.5,8.0,747.0,501.62,397.78
2016,2,27,13,45,929.0,99.5,3.45,8.5,726.5,451.52,351.91
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,400.14,304.13
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,346.37,254.41
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,292.21,204.29
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,236.37,154.12
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,173.65,102.15
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,117.94,65.16
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,63.81,52.13
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,58.63,47.66
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,56.47,45.85
2016,2,27,16,15,772.5,69.5,2.1,7.5,354.5,54.16,43.97
2016,2,27,16,30,737.0,65.0,1.8,7.0,304.0,51.82,42.0
2016,2,27,16,45,690.0,58.5,1.5,6.5,252.5,47.65,38.27
2016,2,27,17,0,643.0,52.0,1.2,6.0,201.0,43.39,34.32
2016,2,27,17,15,559.0,44.5,1.2,5.0,150.0,34.75,26.22
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,29.73,21.16
2016,2,27,17,45,325.0,25.0,1.2,3.5,58.5,20.36,10.55
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,11.82,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.0,17.5,1.25,1.5,41.5,178.6,100.93
2016,2,28,7,30,410.0,35.0,1.4,2.0,83.0,347.8,290.09
2016,2,28,7,45,499.5,45.0,1.55,3.0,132.5,432.03,367.71
2016,2,28,8,0,589.0,55.0,1.7,4.0,182.0,520.24,443.24
2016,2,28,8,15,647.0,62.0,1.65,4.5,234.5,584.27,494.72
2016,2,28,8,30,705.0,69.0,1.6,5.0,287.0,648.61,543.71
2016,2,28,8,45,742.0,74.0,1.6,6.0,338.5,688.8,571.3
2016,2,28,9,0,779.0,79.0,1.6,7.0,390.0,732.93,600.84
2016,2,28,9,15,806.5,83.0,1.75,7.5,438.0,766.08,623.73
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,796.47,644.33
2016,2,28,9,45,852.0,90.5,2.1,9.0,528.5,815.53,655.69
2016,2,28,10,0,870.0,94.0,2.3,10.0,571.0,831.24,664.61
2016,2,28,10,15,884.0,96.5,2.4,10.5,607.5,839.04,668.19
2016,2,28,10,30,898.0,99.0,2.5,11.0,644.0,843.2,669.33
2016,2,28,10,45,904.0,102.5,2.7,12.0,672.5,838.44,663.73
2016,2,28,11,0,910.0,106.0,2.9,13.0,701.0,830.01,655.63
2016,2,28,11,15,916.5,107.0,2.95,13.0,723.0,810.4,641.0
2016,2,28,11,30,923.0,108.0,3.0,13.0,745.0,793.12,628.24
2016,2,28,11,45,921.0,111.5,3.15,13.5,757.0,768.83,609.62
2016,2,28,12,0,919.0,115.0,3.3,14.0,769.0,741.47,587.39
2016,2,28,12,15,920.5,116.0,3.4,14.0,774.5,711.12,563.51
2016,2,28,12,30,922.0,117.0,3.5,14.0,780.0,677.86,536.95
2016,2,28,12,45,944.5,105.5,3.6,14.5,782.0,642.64,507.59
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,603.39,474.35
2016,2,28,13,15,963.5,93.5,3.7,15.0,772.0,557.21,435.37
2016,2,28,13,30,960.0,93.0,3.7,15.0,760.0,509.11,393.87
2016,2,28,13,45,944.0,96.5,3.75,15.0,737.5,457.7,348.89
2016,2,28,14,0,928.0,100.0,3.8,15.0,715.0,405.82,302.57
2016,2,28,14,15,919.0,98.0,3.75,15.0,686.5,351.49,253.36
2016,2,28,14,30,910.0,96.0,3.7,15.0,658.0,296.71,203.67
2016,2,28,14,45,888.5,97.0,3.7,15.0,621.0,235.43,150.5
2016,2,28,15,0,867.0,98.0,3.7,15.0,584.0,181.3,106.85
2016,2,28,15,15,848.5,95.0,3.5,14.5,542.0,126.03,70.36
2016,2,28,15,30,830.0,92.0,3.3,14.0,500.0,72.47,58.5
2016,2,28,15,45,803.0,88.0,3.15,13.5,453.0,65.61,52.77
2016,2,28,16,0,776.0,84.0,3.0,13.0,406.0,64.08,51.69
2016,2,28,16,15,739.5,79.0,2.8,12.5,355.0,56.09,44.8
2016,2,28,16,30,703.0,74.0,2.6,12.0,304.0,53.92,43.03
2016,2,28,16,45,655.5,66.5,2.45,11.5,252.5,49.64,39.28
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,45.23,35.26
2016,2,28,17,15,523.5,49.5,2.3,10.5,150.5,38.81,29.24
2016,2,28,17,30,439.0,40.0,2.3,10.0,100.0,32.22,22.82
2016,2,28,17,45,301.0,27.0,2.35,9.5,59.5,22.05,11.92
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,12.73,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,145.91,98.09
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,278.44,231.77
2016,2,29,7,45,397.0,52.5,4.1,8.5,126.0,374.37,318.54
2016,2,29,8,0,505.0,63.0,4.2,9.0,175.0,474.64,405.54
2016,2,29,8,15,566.5,71.5,4.25,9.5,226.5,541.8,461.5
2016,2,29,8,30,628.0,80.0,4.3,10.0,278.0,609.5,515.22
2016,2,29,8,45,688.5,82.0,4.4,11.0,332.0,668.27,559.1
2016,2,29,9,0,749.0,84.0,4.5,12.0,386.0,726.15,600.81
2016,2,29,9,15,778.0,88.5,4.5,12.5,434.0,756.11,620.66
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,788.22,641.91
2016,2,29,9,45,831.5,95.0,4.5,14.0,526.0,810.79,654.44
2016,2,29,10,0,856.0,97.0,4.5,15.0,570.0,830.09,664.45
2016,2,29,10,15,869.5,99.5,4.5,15.0,606.5,837.51,668.28
2016,2,29,10,30,883.0,102.0,4.5,15.0,643.0,841.34,669.68
2016,2,29,10,45,893.5,103.5,4.5,15.5,672.0,837.98,664.73
2016,2,29,11,0,904.0,105.0,4.5,16.0,701.0,825.1,653.06
2016,2,29,11,15,910.5,106.0,4.5,16.0,722.5,811.38,642.28
2016,2,29,11,30,917.0,107.0,4.5,16.0,744.0,794.19,629.1
2016,2,29,11,45,923.0,106.5,4.5,16.0,758.0,771.7,612.17
2016,2,29,12,0,929.0,106.0,4.5,16.0,772.0,745.9,591.74
2016,2,29,12,15,930.5,106.5,4.45,16.0,777.0,714.84,566.52
2016,2,29,12,30,932.0,107.0,4.4,16.0,782.0,680.87,538.75
2016,2,29,12,45,939.5,102.5,4.35,16.5,780.5,643.07,506.72
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,602.31,471.86
2016,2,29,13,15,944.0,97.5,4.15,17.0,767.0,557.02,433.38
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,509.81,392.63
2016,2,29,13,45,939.0,94.5,3.9,17.0,736.0,459.6,348.64
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,407.85,302.37
2016,2,29,14,15,928.5,90.5,3.65,16.5,689.0,353.59,253.9
2016,2,29,14,30,920.0,89.0,3.5,16.0,661.0,298.83,204.68
2016,2,29,14,45,913.0,85.5,3.35,16.0,627.0,242.55,154.8
2016,2,29,15,0,906.0,82.0,3.2,16.0,593.0,186.1,108.29
2016,2,29,15,15,890.0,79.5,2.9,15.5,552.0,129.71,70.29
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,66.42,42.33
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,54.32,42.5
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,52.44,40.98
2016,2,29,16,15,805.5,65.0,1.85,14.0,368.0,50.39,39.46
2016,2,29,16,30,773.0,61.0,1.6,13.0,317.0,48.32,37.86
2016,2,29,16,45,729.0,55.5,1.4,12.5,265.0,44.89,34.89
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,41.4,31.73
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,36.35,27.06
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,31.24,22.09
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,21.95,12.48
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,12.37,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,6.37,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,59.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,119.0,11.0,1.3,4.0,13.0,80.4,0.0
2016,3,1,7,15,272.0,24.0,1.45,4.5,51.5,238.61,173.2
2016,3,1,7,30,425.0,37.0,1.6,5.0,90.0,365.22,305.24
2016,3,1,7,45,502.0,47.0,1.8,6.0,138.5,442.48,374.89
2016,3,1,8,0,579.0,57.0,2.0,7.0,187.0,522.9,442.72
2016,3,1,8,15,633.5,63.5,1.9,8.0,238.5,584.09,490.1
2016,3,1,8,30,688.0,70.0,1.8,9.0,290.0,645.46,534.86
2016,3,1,8,45,714.5,77.5,1.7,10.0,338.5,685.72,561.3
2016,3,1,9,0,741.0,85.0,1.6,11.0,387.0,724.04,585.16
2016,3,1,9,15,767.5,89.0,1.65,11.5,433.5,751.35,602.55
2016,3,1,9,30,794.0,93.0,1.7,12.0,480.0,780.83,621.33
2016,3,1,9,45,803.0,100.0,1.75,13.0,520.0,796.4,628.71
2016,3,1,10,0,812.0,107.0,1.8,14.0,560.0,808.62,633.84
2016,3,1,10,15,826.5,109.5,2.05,14.5,595.5,816.94,639.31
2016,3,1,10,30,841.0,112.0,2.3,15.0,631.0,821.77,642.27
2016,3,1,10,45,842.0,118.0,2.55,16.0,657.5,816.0,636.5
2016,3,1,11,0,843.0,124.0,2.8,17.0,684.0,806.8,628.34
2016,3,1,11,15,525.0,232.0,3.05,17.0,584.5,651.6,511.56
2016,3,1,11,30,207.0,340.0,3.3,17.0,485.0,485.22,381.23
2016,3,1,11,45,528.5,238.0,3.55,17.5,617.5,623.01,490.88
2016,3,1,12,0,850.0,136.0,3.8,18.0,750.0,727.36,570.39
2016,3,1,12,15,851.5,136.5,3.9,18.0,754.5,697.34,546.23
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,664.62,520.44
2016,3,1,12,45,857.0,134.0,4.15,18.0,756.5,627.58,491.07
2016,3,1,13,0,861.0,131.0,4.3,18.0,754.0,588.02,459.1
2016,3,1,13,15,856.5,130.5,4.35,18.0,741.5,544.08,422.67
2016,3,1,13,30,852.0,130.0,4.4,18.0,729.0,498.59,384.11
2016,3,1,13,45,842.5,129.5,4.45,18.0,708.5,449.77,342.02
2016,3,1,14,0,833.0,129.0,4.5,18.0,688.0,400.32,298.49
2016,3,1,14,15,822.0,127.0,4.45,18.0,660.0,348.82,252.55
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,297.37,206.51
2016,3,1,14,45,615.5,173.0,4.4,18.0,546.0,243.22,166.85
2016,3,1,15,0,420.0,221.0,4.4,18.0,460.0,211.2,148.84
2016,3,1,15,15,210.0,131.0,4.3,17.5,250.5,112.07,79.64
2016,3,1,15,30,0.0,41.0,4.2,17.0,41.0,36.19,24.79
2016,3,1,15,45,29.0,107.5,4.1,17.0,119.5,89.7,72.99
2016,3,1,16,0,58.0,174.0,4.0,17.0,198.0,133.05,110.71
2016,3,1,16,15,50.0,154.0,3.95,16.5,173.0,119.06,99.04
2016,3,1,16,30,42.0,134.0,3.9,16.0,148.0,104.74,86.95
2016,3,1,16,45,30.5,112.0,3.85,15.5,121.5,88.82,73.21
2016,3,1,17,0,19.0,90.0,3.8,15.0,95.0,74.67,60.74
2016,3,1,17,15,9.5,68.5,3.9,14.5,71.0,57.48,45.27
2016,3,1,17,30,0.0,47.0,4.0,14.0,47.0,40.08,29.4
2016,3,1,17,45,0.0,27.5,4.1,14.0,27.5,23.97,14.02
2016,3,1,18,0,0.0,8.0,4.2,14.0,8.0,7.03,0.0
2016,3,1,18,15,0.0,4.0,4.35,14.0,4.0,3.64,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,7.0,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,14.0,3.7,3.0,17.0,88.37,0.0
2016,3,2,7,15,281.5,28.0,3.95,3.0,58.0,252.69,192.84
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,379.9,324.17
2016,3,2,7,45,524.5,51.5,4.5,3.5,150.5,465.79,403.87
2016,3,2,8,0,613.0,61.0,4.8,4.0,202.0,555.01,482.16
2016,3,2,8,15,668.0,68.0,4.85,4.0,255.5,618.41,535.87
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,681.8,587.49
2016,3,2,8,45,763.5,78.5,5.0,4.5,361.5,723.49,619.1
2016,3,2,9,0,804.0,82.0,5.1,5.0,414.0,769.46,653.28
2016,3,2,9,15,829.5,86.0,5.05,5.0,462.5,801.51,676.2
2016,3,2,9,30,855.0,90.0,5.0,5.0,511.0,830.67,696.58
2016,3,2,9,45,877.0,91.5,4.95,5.5,555.0,850.83,708.52
2016,3,2,10,0,899.0,93.0,4.9,6.0,599.0,867.58,717.82
2016,3,2,10,15,672.5,167.5,4.8,6.0,559.0,761.19,633.35
2016,3,2,10,30,446.0,242.0,4.7,6.0,519.0,639.98,532.07
2016,3,2,10,45,698.5,170.0,4.6,6.5,626.5,762.98,631.21
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,861.13,702.82
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,846.61,689.66
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,828.45,674.72
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,804.46,655.91
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,777.01,634.2
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,743.85,607.02
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,707.71,577.09
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,667.16,542.46
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,623.89,504.97
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,576.79,464.1
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,527.74,420.66
2016,3,2,13,45,969.0,92.0,4.2,8.0,762.0,475.09,373.37
2016,3,2,14,0,964.0,90.0,4.2,8.0,741.0,421.1,323.81
2016,3,2,14,15,955.5,89.0,4.1,7.5,712.5,365.74,272.61
2016,3,2,14,30,947.0,88.0,4.0,7.0,684.0,309.82,220.49
2016,3,2,14,45,933.0,87.0,3.95,7.0,647.5,252.48,167.98
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,195.64,119.36
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,138.2,78.35
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,74.03,46.97
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,58.16,47.52
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,57.52,47.1
2016,3,2,16,15,796.5,72.0,3.3,5.5,378.0,55.67,45.64
2016,3,2,16,30,762.0,68.0,3.0,5.0,326.0,53.82,44.13
2016,3,2,16,45,714.0,62.0,2.75,4.5,272.5,50.17,40.89
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,46.45,37.46
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,37.64,29.15
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,32.74,24.21
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,23.94,15.06
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,14.87,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,8.19,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,16.37,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,205.34,161.99
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,361.54,310.2
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,444.8,386.58
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,531.33,462.35
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,593.64,513.48
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,655.98,562.52
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,694.71,590.15
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,731.27,615.3
2016,3,3,9,15,464.5,158.0,2.65,3.0,360.5,588.09,497.95
2016,3,3,9,30,205.0,219.0,2.6,3.0,322.0,413.42,350.36
2016,3,3,9,45,266.5,229.5,2.55,3.5,374.5,486.85,410.18
2016,3,3,10,0,328.0,240.0,2.5,4.0,427.0,544.18,454.54
2016,3,3,10,15,380.0,244.0,2.4,4.0,473.0,584.73,485.47
2016,3,3,10,30,432.0,248.0,2.3,4.0,519.0,636.39,524.13
2016,3,3,10,45,395.0,271.5,2.2,4.5,527.5,608.17,498.58
2016,3,3,11,0,358.0,295.0,2.1,5.0,536.0,591.57,482.51
2016,3,3,11,15,392.5,294.5,1.95,5.0,566.5,604.79,491.67
2016,3,3,11,30,427.0,294.0,1.8,5.0,597.0,624.01,504.66
2016,3,3,11,45,415.5,304.0,1.7,5.0,603.5,599.53,484.19
2016,3,3,12,0,404.0,314.0,1.6,5.0,610.0,582.58,469.62
2016,3,3,12,15,238.0,329.0,1.55,5.0,503.5,467.03,377.71
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,353.29,286.19
2016,3,3,12,45,53.5,324.0,1.45,5.0,363.5,318.01,258.34
2016,3,3,13,0,35.0,304.0,1.4,5.0,330.0,284.88,231.65
2016,3,3,13,15,52.5,316.0,1.25,5.0,354.5,298.44,242.38
2016,3,3,13,30,70.0,328.0,1.1,5.0,379.0,309.52,250.57
2016,3,3,13,45,67.5,317.5,1.0,5.0,365.5,292.49,236.47
2016,3,3,14,0,65.0,307.0,0.9,5.0,352.0,275.77,222.77
2016,3,3,14,15,35.5,251.0,0.9,5.0,275.5,217.76,176.57
2016,3,3,14,30,6.0,195.0,0.9,5.0,199.0,168.28,137.21
2016,3,3,14,45,5.5,189.5,0.9,5.0,193.0,162.18,132.59
2016,3,3,15,0,5.0,184.0,0.9,5.0,187.0,156.01,127.77
2016,3,3,15,15,2.5,126.5,0.95,4.5,128.0,109.67,89.3
2016,3,3,15,30,0.0,69.0,1.0,4.0,69.0,61.03,47.94
2016,3,3,15,45,0.0,54.5,1.1,4.0,54.5,48.14,38.75
2016,3,3,16,0,0.0,40.0,1.2,4.0,40.0,35.28,27.05
2016,3,3,16,15,0.0,35.0,1.3,3.5,35.0,30.85,23.09
2016,3,3,16,30,0.0,30.0,1.4,3.0,30.0,26.42,19.07
2016,3,3,16,45,0.0,24.5,1.5,2.5,24.5,21.56,14.58
2016,3,3,17,0,0.0,19.0,1.6,2.0,19.0,16.7,10.03
2016,3,3,17,15,0.0,14.5,1.7,1.5,14.5,12.74,6.25
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,8.77,2.44
2016,3,3,17,45,0.0,6.0,1.9,1.0,6.0,5.26,0.0
2016,3,3,18,0,0.0,2.0,2.0,1.0,2.0,1.75,0.0
2016,3,3,18,15,0.0,1.0,1.95,1.0,1.0,0.91,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
