Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,7.28,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,85.03,0.0
2016,3,4,7,15,195.0,34.5,2.9,0.5,58.0,207.91,166.86
2016,3,4,7,30,315.0,53.0,3.0,1.0,97.0,315.44,271.51
2016,3,4,7,45,187.0,74.0,3.1,1.5,103.5,244.78,213.03
2016,3,4,8,0,59.0,95.0,3.2,2.0,110.0,152.78,131.35
2016,3,4,8,15,75.5,115.5,3.25,2.5,138.5,187.19,162.12
2016,3,4,8,30,92.0,136.0,3.3,3.0,167.0,235.62,203.9
2016,3,4,8,45,196.0,152.0,3.4,3.5,230.5,334.59,290.26
2016,3,4,9,0,300.0,168.0,3.5,4.0,294.0,451.64,388.32
2016,3,4,9,15,540.5,139.0,3.5,4.5,398.0,629.95,535.22
2016,3,4,9,30,781.0,110.0,3.5,5.0,502.0,804.06,667.84
2016,3,4,9,45,806.0,111.5,3.55,6.0,545.5,821.24,675.55
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,840.54,686.06
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,848.85,690.28
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,853.57,692.06
2016,3,4,10,45,632.5,202.0,3.5,7.5,610.5,746.98,607.81
2016,3,4,11,0,406.0,285.0,3.5,8.0,560.0,620.49,504.95
2016,3,4,11,15,268.0,316.5,3.45,8.5,500.5,531.81,432.09
2016,3,4,11,30,130.0,348.0,3.4,9.0,441.0,436.94,353.58
2016,3,4,11,45,301.0,318.0,3.35,9.5,538.0,531.19,429.87
2016,3,4,12,0,472.0,288.0,3.3,10.0,635.0,613.72,493.56
2016,3,4,12,15,687.5,207.5,3.25,10.0,716.5,663.85,533.11
2016,3,4,12,30,903.0,127.0,3.2,10.0,798.0,694.72,556.75
2016,3,4,12,45,667.5,216.5,3.15,10.0,711.5,596.96,477.51
2016,3,4,13,0,432.0,306.0,3.1,10.0,625.0,508.31,405.93
2016,3,4,13,15,498.5,275.0,3.1,10.0,637.0,490.19,390.82
2016,3,4,13,30,565.0,244.0,3.1,10.0,649.0,465.86,369.38
2016,3,4,13,45,466.0,271.0,3.1,10.0,599.0,412.92,325.7
2016,3,4,14,0,367.0,298.0,3.1,10.0,549.0,370.46,290.97
2016,3,4,14,15,325.0,294.0,3.1,10.0,510.0,329.05,256.72
2016,3,4,14,30,283.0,290.0,3.1,10.0,471.0,291.56,225.99
2016,3,4,14,45,557.5,202.0,3.1,10.0,534.0,257.45,185.7
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,202.17,126.99
2016,3,4,15,15,418.0,140.0,3.0,9.5,382.5,129.92,88.37
2016,3,4,15,30,4.0,166.0,2.9,9.0,168.0,138.38,112.59
2016,3,4,15,45,2.0,151.5,2.8,9.0,152.5,126.35,107.6
2016,3,4,16,0,0.0,137.0,2.7,9.0,137.0,114.72,97.61
2016,3,4,16,15,332.0,113.0,2.45,8.5,227.5,77.67,64.89
2016,3,4,16,30,664.0,89.0,2.2,8.0,318.0,64.43,53.23
2016,3,4,16,45,617.0,80.0,2.0,7.5,266.5,59.44,48.86
2016,3,4,17,0,570.0,71.0,1.8,7.0,215.0,54.24,44.15
2016,3,4,17,15,490.0,61.0,1.75,6.5,164.0,47.85,38.13
2016,3,4,17,30,410.0,51.0,1.7,6.0,113.0,41.28,31.69
2016,3,4,17,45,286.5,36.0,1.65,5.5,71.0,29.63,20.08
2016,3,4,18,0,163.0,21.0,1.6,5.0,29.0,16.6,0.0
2016,3,4,18,15,81.5,10.5,1.6,4.5,14.5,9.55,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.5,9.0,1.5,-0.5,10.5,33.1,0.0
2016,3,5,7,0,87.0,18.0,1.7,0.0,21.0,97.46,0.0
2016,3,5,7,15,207.5,36.0,1.65,0.5,61.5,218.31,177.58
2016,3,5,7,30,328.0,54.0,1.6,1.0,102.0,326.48,279.91
2016,3,5,7,45,405.0,68.0,1.55,1.5,151.0,405.31,350.25
2016,3,5,8,0,482.0,82.0,1.5,2.0,200.0,487.82,420.19
2016,3,5,8,15,538.5,91.5,1.2,3.0,251.5,555.17,471.85
2016,3,5,8,30,595.0,101.0,0.9,4.0,303.0,621.08,518.04
2016,3,5,8,45,639.5,107.0,0.65,5.0,354.0,672.98,550.46
2016,3,5,9,0,684.0,113.0,0.4,6.0,405.0,723.36,579.41
2016,3,5,9,15,712.0,118.0,0.55,6.5,452.0,757.06,602.56
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,788.19,623.92
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,809.19,638.78
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,827.05,651.41
2016,3,5,10,15,795.0,135.0,1.25,8.0,618.0,835.7,657.97
2016,3,5,10,30,810.0,138.0,1.4,8.0,654.0,840.93,662.25
2016,3,5,10,45,815.5,143.0,1.55,8.5,682.0,832.86,656.01
2016,3,5,11,0,821.0,148.0,1.7,9.0,710.0,825.88,650.7
2016,3,5,11,15,828.5,150.0,1.8,9.0,731.0,814.06,642.59
2016,3,5,11,30,836.0,152.0,1.9,9.0,752.0,798.82,632.07
2016,3,5,11,45,831.5,157.0,2.05,9.5,763.0,774.31,613.08
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,747.05,591.82
2016,3,5,12,15,610.0,246.0,2.25,10.0,699.0,646.85,513.54
2016,3,5,12,30,393.0,330.0,2.3,10.0,624.0,551.92,438.7
2016,3,5,12,45,457.0,300.5,2.4,10.0,640.5,545.11,434.14
2016,3,5,13,0,521.0,271.0,2.5,10.0,657.0,529.43,421.52
2016,3,5,13,15,406.0,305.0,2.5,10.0,603.0,468.89,372.67
2016,3,5,13,30,291.0,339.0,2.5,10.0,549.0,417.65,331.54
2016,3,5,13,45,259.0,334.0,2.5,10.0,517.5,379.29,300.55
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,347.45,274.61
2016,3,5,14,15,358.5,281.5,2.45,10.0,517.5,331.32,257.17
2016,3,5,14,30,490.0,234.0,2.4,10.0,549.0,300.84,225.95
2016,3,5,14,45,401.5,243.5,2.35,10.0,492.5,262.6,195.85
2016,3,5,15,0,313.0,253.0,2.3,10.0,436.0,227.63,170.6
2016,3,5,15,15,298.0,236.0,2.15,10.0,400.5,191.38,143.55
2016,3,5,15,30,283.0,219.0,2.0,10.0,365.0,157.06,122.38
2016,3,5,15,45,141.5,168.5,1.85,10.0,241.5,125.27,106.04
2016,3,5,16,0,0.0,118.0,1.7,10.0,118.0,100.73,84.75
2016,3,5,16,15,0.0,103.5,1.45,9.5,103.5,88.86,74.61
2016,3,5,16,30,0.0,89.0,1.2,9.0,89.0,76.88,64.19
2016,3,5,16,45,0.0,74.0,1.0,8.5,74.0,64.38,53.14
2016,3,5,17,0,0.0,59.0,0.8,8.0,59.0,51.77,41.75
2016,3,5,17,15,0.0,45.0,0.8,8.0,45.0,39.72,30.6
2016,3,5,17,30,0.0,31.0,0.8,8.0,31.0,27.32,19.0
2016,3,5,17,45,0.0,19.0,0.8,8.0,19.0,16.72,8.87
2016,3,5,18,0,0.0,7.0,0.8,8.0,7.0,6.14,0.0
2016,3,5,18,15,0.0,3.5,0.7,8.0,3.5,3.18,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,56.18,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,150.55,15.55
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,274.86,225.86
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,392.22,335.78
2016,3,6,7,45,518.0,57.5,2.8,3.5,165.0,477.27,411.86
2016,3,6,8,0,603.0,67.0,3.0,4.0,217.0,565.25,486.17
2016,3,6,8,15,655.5,74.0,3.15,4.5,270.5,627.39,536.16
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,689.36,584.09
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,735.91,617.53
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,775.91,645.02
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,807.16,665.26
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,835.52,682.99
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,853.82,693.05
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,868.71,700.63
2016,3,6,10,15,881.5,106.0,3.35,9.0,645.5,874.55,702.3
2016,3,6,10,30,894.0,108.0,3.2,9.0,682.0,876.75,701.5
2016,3,6,10,45,899.5,111.5,3.05,9.5,710.0,871.14,693.92
2016,3,6,11,0,905.0,115.0,2.9,10.0,738.0,861.86,683.95
2016,3,6,11,15,652.5,214.0,2.7,10.0,670.5,746.66,595.08
2016,3,6,11,30,400.0,313.0,2.5,10.0,603.0,617.58,492.55
2016,3,6,11,45,356.0,330.0,2.4,10.5,591.5,584.79,465.66
2016,3,6,12,0,312.0,347.0,2.3,11.0,580.0,552.44,438.52
2016,3,6,12,15,294.0,353.5,2.1,11.0,574.0,528.88,419.08
2016,3,6,12,30,276.0,360.0,1.9,11.0,568.0,505.32,399.58
2016,3,6,12,45,602.0,238.0,1.75,11.5,687.5,580.47,457.63
2016,3,6,13,0,928.0,116.0,1.6,12.0,807.0,624.58,487.98
2016,3,6,13,15,482.0,209.0,1.5,12.0,567.5,429.69,337.53
2016,3,6,13,30,36.0,302.0,1.4,12.0,328.0,273.78,216.32
2016,3,6,13,45,474.5,205.5,1.3,12.0,534.5,367.21,286.0
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,428.28,321.26
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,374.22,272.66
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,314.25,219.71
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,257.69,169.97
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,201.71,123.06
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,145.71,82.58
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,91.33,55.94
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,66.95,54.32
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,65.96,53.66
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,57.89,46.71
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,55.86,45.11
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,52.53,42.26
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,49.11,39.21
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,43.36,33.93
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,37.45,28.25
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,28.02,18.9
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,18.23,2.66
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,10.01,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,1.6,2.0,13.5,12.28,0.0
2016,3,7,7,0,0.0,27.0,1.6,2.0,27.0,33.75,6.2
2016,3,7,7,15,176.5,41.5,1.65,2.0,69.0,207.07,170.92
2016,3,7,7,30,353.0,56.0,1.7,2.0,111.0,348.23,298.9
2016,3,7,7,45,432.0,69.0,1.8,2.5,161.5,428.7,370.09
2016,3,7,8,0,511.0,82.0,1.9,3.0,212.0,515.63,443.59
2016,3,7,8,15,565.5,91.0,2.1,3.5,264.0,580.41,496.29
2016,3,7,8,30,620.0,100.0,2.3,4.0,316.0,645.0,546.64
2016,3,7,8,45,665.0,104.5,2.5,5.0,368.0,696.15,583.92
2016,3,7,9,0,710.0,109.0,2.7,6.0,420.0,745.72,619.04
2016,3,7,9,15,709.5,109.5,2.95,7.0,448.0,750.6,619.73
2016,3,7,9,30,709.0,110.0,3.2,8.0,476.0,752.45,618.42
2016,3,7,9,45,756.0,118.5,3.45,9.0,537.0,801.11,652.39
2016,3,7,10,0,803.0,127.0,3.7,10.0,598.0,846.59,683.09
2016,3,7,10,15,817.5,130.0,3.8,10.5,634.0,850.21,683.17
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,855.39,684.87
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,851.28,678.89
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,843.64,670.56
2016,3,7,11,15,852.5,141.5,4.2,13.0,747.0,830.06,659.88
2016,3,7,11,30,859.0,143.0,4.2,13.0,768.0,813.06,646.87
2016,3,7,11,45,858.5,146.0,4.2,13.5,780.0,788.98,627.16
2016,3,7,12,0,858.0,149.0,4.2,14.0,792.0,761.92,604.53
2016,3,7,12,15,859.0,149.5,4.15,14.0,796.0,730.71,579.64
2016,3,7,12,30,860.0,150.0,4.1,14.0,800.0,696.81,552.4
2016,3,7,12,45,857.5,150.0,4.05,14.5,795.5,657.81,519.89
2016,3,7,13,0,855.0,150.0,4.0,15.0,791.0,616.73,485.32
2016,3,7,13,15,851.0,149.0,3.85,15.0,778.5,572.12,448.08
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,525.99,408.86
2016,3,7,13,45,831.0,151.0,3.6,15.0,743.5,476.87,366.59
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,423.41,320.17
2016,3,7,14,15,804.0,151.5,3.4,15.0,692.5,370.9,273.65
2016,3,7,14,30,793.0,149.0,3.3,15.0,664.0,318.53,226.85
2016,3,7,14,45,677.0,167.0,3.2,15.0,590.5,260.37,180.12
2016,3,7,15,0,561.0,185.0,3.1,15.0,517.0,213.95,145.88
2016,3,7,15,15,450.0,199.0,2.9,15.0,453.5,176.09,122.31
2016,3,7,15,30,339.0,213.0,2.7,15.0,390.0,157.27,118.48
2016,3,7,15,45,201.0,199.0,2.55,15.0,301.5,143.97,120.19
2016,3,7,16,0,63.0,185.0,2.4,15.0,213.0,140.57,117.63
2016,3,7,16,15,55.0,165.0,2.2,14.0,187.5,126.7,106.36
2016,3,7,16,30,47.0,145.0,2.0,13.0,162.0,112.49,94.58
2016,3,7,16,45,269.5,115.0,1.8,12.5,188.0,85.58,71.11
2016,3,7,17,0,492.0,85.0,1.6,12.0,214.0,62.99,51.1
2016,3,7,17,15,414.5,72.5,1.6,11.5,164.5,54.6,43.47
2016,3,7,17,30,337.0,60.0,1.6,11.0,115.0,45.95,35.31
2016,3,7,17,45,234.5,42.0,1.65,10.5,73.5,32.63,22.61
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,18.88,4.39
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,10.91,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,43.5,11.0,1.2,6.5,13.5,35.39,0.0
2016,3,8,7,0,87.0,22.0,1.2,7.0,27.0,97.4,42.81
2016,3,8,7,15,187.5,42.0,1.2,7.5,67.5,214.92,174.86
2016,3,8,7,30,288.0,62.0,1.2,8.0,108.0,313.0,262.44
2016,3,8,7,45,383.5,73.5,1.2,9.0,159.0,401.39,337.6
2016,3,8,8,0,479.0,85.0,1.2,10.0,210.0,494.74,412.96
2016,3,8,8,15,532.5,94.5,1.3,10.5,261.0,561.05,464.62
2016,3,8,8,30,586.0,104.0,1.4,11.0,312.0,624.95,512.18
2016,3,8,8,45,642.5,106.0,1.5,12.0,364.5,682.26,552.18
2016,3,8,9,0,699.0,108.0,1.6,13.0,417.0,738.24,589.97
2016,3,8,9,15,726.0,112.5,1.7,13.5,463.5,770.78,611.01
2016,3,8,9,30,753.0,117.0,1.8,14.0,510.0,800.75,630.18
2016,3,8,9,45,782.5,117.0,1.9,15.0,554.0,824.66,643.72
2016,3,8,10,0,812.0,117.0,2.0,16.0,598.0,841.33,652.14
2016,3,8,10,15,826.5,119.5,1.95,16.5,634.0,849.52,654.53
2016,3,8,10,30,841.0,122.0,1.9,17.0,670.0,854.18,654.67
2016,3,8,10,45,858.5,121.0,1.85,18.0,700.5,853.94,650.39
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,849.95,643.76
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.5,835.95,631.91
2016,3,8,11,30,890.0,122.0,1.5,19.0,774.0,818.44,617.88
2016,3,8,11,45,898.0,121.0,1.4,19.5,788.0,791.56,597.04
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,766.8,577.55
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,735.27,554.96
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,700.92,529.94
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,662.6,500.97
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,621.7,469.34
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.5,576.43,434.68
2016,3,8,13,30,907.0,114.0,1.9,21.0,780.0,529.44,397.45
2016,3,8,13,45,897.5,114.0,2.05,21.0,758.0,479.0,356.34
2016,3,8,14,0,888.0,114.0,2.2,21.0,736.0,423.9,310.43
2016,3,8,14,15,737.0,159.0,2.2,20.5,661.5,357.45,258.14
2016,3,8,14,30,586.0,204.0,2.2,20.0,587.0,308.03,220.24
2016,3,8,14,45,710.0,156.5,2.25,20.0,596.5,260.89,175.46
2016,3,8,15,0,834.0,109.0,2.3,20.0,606.0,206.74,125.41
2016,3,8,15,15,816.0,106.0,2.15,19.5,564.5,152.47,86.36
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,99.93,59.85
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,66.09,51.83
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,66.24,52.16
2016,3,8,16,15,703.0,92.5,1.65,18.0,377.5,64.21,50.78
2016,3,8,16,30,668.0,87.0,1.5,17.0,327.0,62.13,49.3
2016,3,8,16,45,618.0,79.5,1.35,16.5,275.0,58.3,46.12
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,54.36,42.71
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,48.03,37.09
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,41.5,31.02
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,30.43,20.54
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,18.9,5.53
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,10.46,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,61.25,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,166.82,93.11
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,279.23,227.5
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,388.88,324.26
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,475.55,398.17
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,565.12,470.26
2016,3,9,8,15,637.5,76.5,2.45,12.5,277.5,624.47,515.77
2016,3,9,8,30,687.0,83.0,2.6,13.0,330.0,683.54,559.48
2016,3,9,8,45,728.5,86.5,2.8,14.0,382.0,731.47,592.63
2016,3,9,9,0,770.0,90.0,3.0,15.0,434.0,773.14,620.29
2016,3,9,9,15,794.0,93.5,3.15,15.5,481.0,803.32,639.91
2016,3,9,9,30,818.0,97.0,3.3,16.0,528.0,830.66,657.33
2016,3,9,9,45,839.5,98.5,3.5,16.5,571.0,850.43,669.49
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,866.89,679.33
2016,3,9,10,15,873.5,102.0,3.8,17.5,649.5,872.77,681.16
2016,3,9,10,30,886.0,104.0,3.9,18.0,685.0,875.04,680.65
2016,3,9,10,45,895.5,105.5,4.0,18.5,714.0,863.8,670.72
2016,3,9,11,0,905.0,107.0,4.1,19.0,743.0,856.2,663.65
2016,3,9,11,15,666.0,207.0,4.1,19.0,682.5,757.23,589.73
2016,3,9,11,30,427.0,307.0,4.1,19.0,622.0,644.81,501.83
2016,3,9,11,45,442.0,305.5,4.15,19.5,636.0,636.1,494.55
2016,3,9,12,0,457.0,304.0,4.2,20.0,650.0,624.97,484.87
2016,3,9,12,15,448.5,309.5,4.2,20.0,651.0,601.6,466.49
2016,3,9,12,30,440.0,315.0,4.2,20.0,652.0,577.16,447.22
2016,3,9,12,45,673.5,216.5,4.25,20.0,729.0,610.14,473.51
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,622.32,482.2
2016,3,9,13,15,785.0,167.5,4.25,20.0,756.0,556.46,429.06
2016,3,9,13,30,663.0,217.0,4.2,20.0,706.0,498.41,382.11
2016,3,9,13,45,766.0,169.5,4.2,20.5,720.0,465.32,352.33
2016,3,9,14,0,869.0,122.0,4.2,21.0,734.0,425.68,315.34
2016,3,9,14,15,859.0,120.0,4.15,20.5,705.0,372.13,268.93
2016,3,9,14,30,849.0,118.0,4.1,20.0,676.0,318.48,221.82
2016,3,9,14,45,741.5,141.0,4.05,20.0,610.0,257.58,172.67
2016,3,9,15,0,634.0,164.0,4.0,20.0,544.0,212.41,138.96
2016,3,9,15,15,530.5,180.5,3.8,19.5,484.0,173.79,114.86
2016,3,9,15,30,427.0,197.0,3.6,19.0,424.0,144.92,103.91
2016,3,9,15,45,565.0,151.5,3.45,19.0,423.5,100.58,81.45
2016,3,9,16,0,703.0,106.0,3.3,19.0,423.0,71.55,56.73
2016,3,9,16,15,667.0,100.0,3.05,18.5,373.0,69.39,55.17
2016,3,9,16,30,631.0,94.0,2.8,18.0,323.0,67.18,53.51
2016,3,9,16,45,583.0,85.5,2.55,17.5,272.0,62.8,49.87
2016,3,9,17,0,535.0,77.0,2.3,17.0,221.0,58.26,45.96
2016,3,9,17,15,460.5,66.0,2.25,16.5,171.0,51.24,39.68
2016,3,9,17,30,386.0,55.0,2.2,16.0,121.0,43.98,32.93
2016,3,9,17,45,274.0,40.0,2.15,15.5,78.0,31.05,20.93
2016,3,9,18,0,162.0,25.0,2.1,15.0,35.0,19.65,6.89
2016,3,9,18,15,81.0,12.5,2.15,15.0,17.5,11.37,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,10.01,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,20.88,7.88
2016,3,10,7,15,30.0,43.0,2.7,13.0,48.0,72.7,55.29
2016,3,10,7,30,60.0,64.0,2.8,13.0,74.0,130.26,105.98
2016,3,10,7,45,76.5,87.0,2.95,13.5,104.5,170.37,141.01
2016,3,10,8,0,93.0,110.0,3.1,14.0,135.0,210.02,174.8
2016,3,10,8,15,110.0,130.5,3.3,14.5,166.0,246.23,204.93
2016,3,10,8,30,127.0,151.0,3.5,15.0,197.0,282.54,234.37
2016,3,10,8,45,355.0,136.5,3.7,16.0,291.5,480.61,397.26
2016,3,10,9,0,583.0,122.0,3.9,17.0,386.0,662.88,538.37
2016,3,10,9,15,308.5,167.0,4.0,17.0,308.0,461.07,375.98
2016,3,10,9,30,34.0,212.0,4.1,17.0,230.0,246.72,197.67
2016,3,10,9,45,94.0,246.5,4.2,17.5,301.5,333.37,268.07
2016,3,10,10,0,154.0,281.0,4.3,18.0,373.0,433.64,346.31
2016,3,10,10,15,171.0,298.0,4.35,18.5,406.0,460.48,365.47
2016,3,10,10,30,188.0,315.0,4.4,19.0,439.0,486.02,383.69
2016,3,10,10,45,186.0,331.0,4.5,19.5,458.0,493.15,387.46
2016,3,10,11,0,184.0,347.0,4.6,20.0,477.0,499.15,390.46
2016,3,10,11,15,173.0,356.5,4.7,20.0,481.5,490.28,382.94
2016,3,10,11,30,162.0,366.0,4.8,20.0,486.0,480.97,375.19
2016,3,10,11,45,114.5,359.5,4.9,20.5,445.5,428.84,333.68
2016,3,10,12,0,67.0,353.0,5.0,21.0,405.0,372.6,289.12
2016,3,10,12,15,67.0,355.0,5.05,21.0,407.0,367.84,285.4
2016,3,10,12,30,67.0,357.0,5.1,21.0,409.0,362.82,281.37
2016,3,10,12,45,268.5,329.0,5.2,21.0,534.0,458.85,357.19
2016,3,10,13,0,470.0,301.0,5.3,21.0,659.0,532.84,413.36
2016,3,10,13,15,501.5,283.5,5.3,21.0,660.5,506.84,391.87
2016,3,10,13,30,533.0,266.0,5.3,21.0,662.0,477.46,367.4
2016,3,10,13,45,531.5,258.0,5.3,21.5,643.5,437.99,333.92
2016,3,10,14,0,530.0,250.0,5.3,22.0,625.0,398.01,299.55
2016,3,10,14,15,419.5,274.0,5.2,21.5,563.5,346.15,258.94
2016,3,10,14,30,309.0,298.0,5.1,21.0,502.0,308.91,230.96
2016,3,10,14,45,450.0,238.5,5.05,21.0,519.0,268.78,192.5
2016,3,10,15,0,591.0,179.0,5.0,21.0,536.0,218.5,145.36
2016,3,10,15,15,640.5,160.0,4.8,20.5,523.0,171.51,108.09
2016,3,10,15,30,690.0,141.0,4.6,20.0,510.0,119.08,75.93
2016,3,10,15,45,665.5,134.0,4.45,20.0,464.0,88.67,71.0
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,86.57,69.44
2016,3,10,16,15,603.0,119.5,4.15,19.5,368.5,83.89,67.48
2016,3,10,16,30,565.0,112.0,4.0,19.0,319.0,81.13,65.41
2016,3,10,16,45,527.5,99.0,3.85,19.0,269.5,71.64,57.26
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,63.44,50.11
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,55.49,43.07
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,47.29,35.54
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,34.06,23.36
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,20.39,8.09
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,11.82,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,17.5,12.5,2.7,14.5,13.5,21.78,0.0
2016,3,11,7,0,35.0,25.0,2.7,15.0,27.0,61.24,37.42
2016,3,11,7,15,82.0,45.5,2.65,15.0,57.5,122.19,96.74
2016,3,11,7,30,129.0,66.0,2.6,15.0,88.0,194.5,159.96
2016,3,11,7,45,157.0,87.0,2.55,15.5,123.5,242.58,201.38
2016,3,11,8,0,185.0,108.0,2.5,16.0,159.0,291.08,241.79
2016,3,11,8,15,206.0,128.0,2.45,16.5,195.5,332.95,275.32
2016,3,11,8,30,227.0,148.0,2.4,17.0,232.0,374.65,307.63
2016,3,11,8,45,150.5,171.0,2.4,17.5,230.0,323.43,263.47
2016,3,11,9,0,74.0,194.0,2.4,18.0,228.0,268.81,216.58
2016,3,11,9,15,234.0,201.0,2.3,18.0,324.0,439.74,354.18
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,581.63,462.61
2016,3,11,9,45,570.0,167.0,2.1,18.5,499.5,699.58,548.96
2016,3,11,10,0,746.0,126.0,2.0,19.0,579.0,808.06,622.27
2016,3,11,10,15,522.0,214.0,1.9,19.0,539.5,698.64,539.26
2016,3,11,10,30,298.0,302.0,1.8,19.0,500.0,579.33,447.03
2016,3,11,10,45,180.5,312.0,1.75,19.5,433.5,468.93,362.71
2016,3,11,11,0,63.0,322.0,1.7,20.0,367.0,362.98,279.88
2016,3,11,11,15,35.5,267.5,1.65,20.0,293.5,281.41,217.63
2016,3,11,11,30,8.0,213.0,1.6,20.0,220.0,197.95,152.55
2016,3,11,11,45,73.0,296.5,1.6,20.5,353.0,329.76,254.95
2016,3,11,12,0,138.0,380.0,1.6,21.0,486.0,455.56,347.49
2016,3,11,12,15,194.0,379.0,1.65,21.0,529.0,482.07,366.71
2016,3,11,12,30,250.0,378.0,1.7,21.0,572.0,504.16,382.95
2016,3,11,12,45,189.0,378.5,1.75,21.5,525.0,451.13,342.35
2016,3,11,13,0,128.0,379.0,1.8,22.0,478.0,402.41,305.3
2016,3,11,13,15,344.0,319.0,1.85,22.0,578.0,454.4,344.63
2016,3,11,13,30,560.0,259.0,1.9,22.0,678.0,486.11,365.85
2016,3,11,13,45,565.0,248.5,1.95,22.0,661.0,446.26,333.61
2016,3,11,14,0,570.0,238.0,2.0,22.0,644.0,405.27,300.06
2016,3,11,14,15,459.0,264.5,1.95,22.0,583.0,352.99,259.48
2016,3,11,14,30,348.0,291.0,1.9,22.0,522.0,315.48,231.32
2016,3,11,14,45,351.0,273.5,1.85,22.0,496.5,278.57,201.11
2016,3,11,15,0,354.0,256.0,1.8,22.0,471.0,241.5,171.44
2016,3,11,15,15,499.5,195.5,1.7,21.5,476.5,183.29,121.72
2016,3,11,15,30,645.0,135.0,1.6,21.0,482.0,114.16,71.69
2016,3,11,15,45,424.5,166.0,1.5,21.0,386.0,108.34,87.22
2016,3,11,16,0,204.0,197.0,1.4,21.0,290.0,142.27,116.09
2016,3,11,16,15,192.0,176.5,1.3,20.5,256.0,129.31,105.63
2016,3,11,16,30,180.0,156.0,1.2,20.0,222.0,115.91,94.74
2016,3,11,16,45,162.5,134.0,1.1,19.5,187.0,101.12,82.46
2016,3,11,17,0,145.0,112.0,1.0,19.0,152.0,85.88,69.5
2016,3,11,17,15,121.0,89.5,1.05,18.5,118.0,69.83,55.53
2016,3,11,17,30,97.0,67.0,1.1,18.0,84.0,53.33,40.82
2016,3,11,17,45,54.0,46.0,1.15,18.0,54.5,37.34,26.2
2016,3,11,18,0,11.0,25.0,1.2,18.0,25.0,21.47,9.5
2016,3,11,18,15,5.5,12.5,1.2,17.5,12.5,11.37,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.55,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,8.78,0.8
2016,3,12,7,15,0.0,25.0,2.1,13.5,25.0,22.02,12.75
2016,3,12,7,30,0.0,40.0,2.1,14.0,40.0,35.29,24.38
2016,3,12,7,45,0.0,58.0,2.1,14.5,58.0,52.91,39.6
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,70.68,54.72
2016,3,12,8,15,0.0,94.5,2.1,15.0,94.5,88.72,69.92
2016,3,12,8,30,0.0,113.0,2.1,15.0,113.0,106.52,84.68
2016,3,12,8,45,11.5,143.5,2.1,15.5,149.0,146.92,118.19
2016,3,12,9,0,23.0,174.0,2.1,16.0,185.0,187.29,150.92
2016,3,12,9,15,23.5,193.5,2.0,16.5,206.0,205.88,165.0
2016,3,12,9,30,24.0,213.0,1.9,17.0,227.0,224.24,178.73
2016,3,12,9,45,132.5,246.0,1.85,17.5,327.0,381.16,303.84
2016,3,12,10,0,241.0,279.0,1.8,18.0,427.0,506.86,398.87
2016,3,12,10,15,188.0,299.5,1.7,18.0,419.0,477.31,373.05
2016,3,12,10,30,135.0,320.0,1.6,18.0,411.0,447.13,347.92
2016,3,12,10,45,242.0,320.0,1.55,18.5,491.0,529.23,409.85
2016,3,12,11,0,349.0,320.0,1.5,19.0,571.0,619.75,474.57
2016,3,12,11,15,515.0,270.0,1.5,19.0,651.0,700.52,533.42
2016,3,12,11,30,681.0,220.0,1.5,19.0,731.0,766.65,580.57
2016,3,12,11,45,698.0,214.5,1.5,19.5,746.0,750.12,566.57
2016,3,12,12,0,715.0,209.0,1.5,20.0,761.0,730.29,551.05
2016,3,12,12,15,593.5,258.0,1.5,20.5,718.0,659.09,497.43
2016,3,12,12,30,472.0,307.0,1.5,21.0,675.0,594.76,448.69
2016,3,12,12,45,451.5,316.5,1.55,21.5,667.0,564.17,425.41
2016,3,12,13,0,431.0,326.0,1.6,22.0,659.0,533.62,401.64
2016,3,12,13,15,231.5,316.5,1.65,22.0,495.0,393.84,298.55
2016,3,12,13,30,32.0,307.0,1.7,22.0,331.0,276.72,210.84
2016,3,12,13,45,22.5,273.5,1.75,22.0,290.0,244.8,187.16
2016,3,12,14,0,13.0,240.0,1.8,22.0,249.0,211.17,161.66
2016,3,12,14,15,148.0,273.5,1.8,22.0,373.0,268.53,203.04
2016,3,12,14,30,283.0,307.0,1.8,22.0,497.0,309.63,229.08
2016,3,12,14,45,410.0,254.0,1.85,22.0,513.0,273.13,194.83
2016,3,12,15,0,537.0,201.0,1.9,22.0,529.0,228.0,153.37
2016,3,12,15,15,437.0,212.0,1.75,21.5,467.0,189.0,128.62
2016,3,12,15,30,337.0,223.0,1.6,21.0,405.0,168.08,121.97
2016,3,12,15,45,169.0,186.0,1.5,21.0,277.5,136.34,110.61
2016,3,12,16,0,1.0,149.0,1.4,21.0,150.0,124.2,100.8
2016,3,12,16,15,0.5,132.0,1.3,20.5,132.5,110.68,89.86
2016,3,12,16,30,0.0,115.0,1.2,20.0,115.0,97.01,78.63
2016,3,12,16,45,0.0,97.0,1.1,20.0,97.0,82.46,66.29
2016,3,12,17,0,0.0,79.0,1.0,20.0,79.0,67.75,53.6
2016,3,12,17,15,0.0,61.5,1.0,19.5,61.5,53.26,40.99
2016,3,12,17,30,0.0,44.0,1.0,19.0,44.0,38.6,27.98
2016,3,12,17,45,0.0,29.0,1.05,18.5,29.0,25.57,16.21
2016,3,12,18,0,0.0,14.0,1.1,18.0,14.0,12.31,3.37
2016,3,12,18,15,0.0,7.0,1.1,17.5,7.0,6.37,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,1.9,14.5,10.0,9.1,0.0
2016,3,13,7,0,0.0,20.0,2.1,15.0,20.0,17.62,7.66
2016,3,13,7,15,0.0,40.0,2.1,15.0,40.0,38.55,26.44
2016,3,13,7,30,0.0,60.0,2.1,15.0,60.0,59.5,44.72
2016,3,13,7,45,4.5,81.0,2.1,15.5,82.5,84.16,65.97
2016,3,13,8,0,9.0,102.0,2.1,16.0,105.0,108.42,86.5
2016,3,13,8,15,16.0,122.0,2.15,16.0,128.0,133.24,107.37
2016,3,13,8,30,23.0,142.0,2.2,16.0,151.0,158.11,127.91
2016,3,13,8,45,15.5,151.5,2.3,16.5,158.0,158.93,127.64
2016,3,13,9,0,8.0,161.0,2.4,17.0,165.0,159.99,127.56
2016,3,13,9,15,4.0,143.5,2.4,17.0,145.5,136.07,107.51
2016,3,13,9,30,0.0,126.0,2.4,17.0,126.0,114.17,89.16
2016,3,13,9,45,1.5,151.0,2.4,17.5,152.0,139.19,109.18
2016,3,13,10,0,3.0,176.0,2.4,18.0,178.0,164.08,128.73
2016,3,13,10,15,18.5,225.5,2.4,18.0,238.0,225.06,177.46
2016,3,13,10,30,34.0,275.0,2.4,18.0,298.0,299.14,235.27
2016,3,13,10,45,23.0,256.0,2.4,18.0,272.5,255.06,199.99
2016,3,13,11,0,12.0,237.0,2.4,18.0,247.0,225.91,176.65
2016,3,13,11,15,10.5,229.0,2.45,18.0,238.0,215.84,168.57
2016,3,13,11,30,9.0,221.0,2.5,18.0,229.0,206.09,160.74
2016,3,13,11,45,16.0,257.5,2.65,18.5,270.5,243.73,189.99
2016,3,13,12,0,23.0,294.0,2.8,19.0,312.0,280.28,217.9
2016,3,13,12,15,16.0,256.0,2.9,19.0,268.5,239.1,185.71
2016,3,13,12,30,9.0,218.0,3.0,19.0,225.0,199.26,154.51
2016,3,13,12,45,5.0,185.5,3.15,19.0,189.5,167.22,129.29
2016,3,13,13,0,1.0,153.0,3.3,19.0,154.0,135.89,104.43
2016,3,13,13,15,14.0,226.0,3.35,19.0,237.0,205.35,159.68
2016,3,13,13,30,27.0,299.0,3.4,19.0,320.0,267.98,208.49
2016,3,13,13,45,13.5,215.0,3.45,19.5,225.5,192.68,149.26
2016,3,13,14,0,0.0,131.0,3.5,20.0,131.0,115.35,87.95
2016,3,13,14,15,0.0,126.0,3.45,20.0,126.0,110.88,84.57
2016,3,13,14,30,0.0,121.0,3.4,20.0,121.0,106.43,81.14
2016,3,13,14,45,392.5,117.5,3.4,20.5,358.5,169.55,116.8
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,212.3,131.99
2016,3,13,15,15,767.5,110.5,3.15,21.0,555.5,160.14,92.64
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,102.86,58.53
2016,3,13,15,45,725.5,103.5,2.7,21.0,470.0,66.8,51.95
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,66.42,51.82
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,64.52,50.46
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,62.56,49.02
2016,3,13,16,45,602.5,79.5,1.45,20.0,279.0,57.37,44.62
2016,3,13,17,0,570.0,70.0,1.1,20.0,230.0,51.9,39.88
2016,3,13,17,15,500.5,61.0,1.05,19.0,180.5,46.4,35.13
2016,3,13,17,30,431.0,52.0,1.0,18.0,131.0,40.73,29.99
2016,3,13,17,45,334.5,39.0,1.0,17.5,88.0,31.15,21.13
2016,3,13,18,0,238.0,26.0,1.0,17.0,45.0,21.16,10.37
2016,3,13,18,15,119.0,13.0,1.0,16.5,22.5,11.82,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
