Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,94.64,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,250.21,188.34
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,345.79,279.54
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,448.94,365.66
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,519.69,421.65
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,592.15,476.14
2016,3,14,8,15,369.5,114.5,1.25,17.5,227.5,463.52,375.02
2016,3,14,8,30,128.0,161.0,1.3,18.0,211.0,296.21,239.12
2016,3,14,8,45,218.5,176.0,1.4,18.5,274.0,403.0,324.42
2016,3,14,9,0,309.0,191.0,1.5,19.0,337.0,496.2,395.07
2016,3,14,9,15,317.0,211.0,1.6,19.5,373.5,525.09,414.22
2016,3,14,9,30,325.0,231.0,1.7,20.0,410.0,552.34,432.37
2016,3,14,9,45,280.0,259.0,1.8,20.5,421.5,540.81,420.65
2016,3,14,10,0,235.0,287.0,1.9,21.0,433.0,511.73,396.7
2016,3,14,10,15,541.0,199.5,1.95,21.0,560.0,704.59,542.7
2016,3,14,10,30,847.0,112.0,2.0,21.0,687.0,865.53,653.74
2016,3,14,10,45,852.5,115.0,2.1,21.5,714.0,859.5,646.63
2016,3,14,11,0,858.0,118.0,2.2,22.0,741.0,849.98,638.98
2016,3,14,11,15,602.5,232.5,2.25,22.0,676.0,740.98,560.63
2016,3,14,11,30,347.0,347.0,2.3,22.0,611.0,618.58,468.72
2016,3,14,11,45,198.5,347.5,2.35,22.0,499.0,482.02,367.89
2016,3,14,12,0,50.0,348.0,2.4,22.0,387.0,355.95,271.71
2016,3,14,12,15,51.5,351.5,2.4,22.0,392.0,354.36,270.86
2016,3,14,12,30,53.0,355.0,2.4,22.0,397.0,352.38,269.22
2016,3,14,12,45,214.5,353.0,2.4,22.0,520.5,446.66,341.39
2016,3,14,13,0,376.0,351.0,2.4,22.0,644.0,524.02,397.9
2016,3,14,13,15,601.5,246.0,2.4,22.0,706.0,534.87,405.46
2016,3,14,13,30,827.0,141.0,2.4,22.0,768.0,525.51,396.18
2016,3,14,13,45,543.0,243.5,2.4,22.0,651.0,436.82,328.11
2016,3,14,14,0,259.0,346.0,2.4,22.0,534.0,373.97,281.7
2016,3,14,14,15,416.0,283.0,2.35,22.0,571.0,355.56,263.31
2016,3,14,14,30,573.0,220.0,2.3,22.0,608.0,324.64,232.52
2016,3,14,14,45,659.5,177.5,2.3,22.0,602.0,275.41,187.98
2016,3,14,15,0,746.0,135.0,2.3,22.0,596.0,216.94,136.23
2016,3,14,15,15,506.5,187.5,2.05,21.5,491.0,182.22,120.26
2016,3,14,15,30,267.0,240.0,1.8,21.0,386.0,176.44,129.87
2016,3,14,15,45,441.5,184.5,1.6,20.5,402.0,119.85,96.93
2016,3,14,16,0,616.0,129.0,1.4,20.0,418.0,86.76,69.37
2016,3,14,16,15,580.0,121.5,1.25,19.5,369.5,84.21,67.59
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,80.25,64.51
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,75.93,60.92
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,71.49,57.09
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,62.39,49.14
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,52.95,40.62
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,38.81,27.73
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,24.94,13.66
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,14.1,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,158.0,15.0,2.55,12.5,29.0,138.51,0.0
2016,3,15,7,0,316.0,30.0,2.8,13.0,58.0,283.32,220.45
2016,3,15,7,15,422.5,40.0,2.8,13.5,105.5,378.38,311.83
2016,3,15,7,30,529.0,50.0,2.8,14.0,153.0,480.39,398.8
2016,3,15,7,45,598.5,56.5,2.8,14.5,206.0,555.26,459.43
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,632.16,518.54
2016,3,15,8,15,709.5,67.5,2.85,15.5,312.0,680.53,553.57
2016,3,15,8,30,751.0,72.0,2.9,16.0,365.0,733.4,590.75
2016,3,15,8,45,784.5,74.5,3.0,16.5,416.0,775.67,619.23
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,815.91,645.68
2016,3,15,9,15,838.5,80.0,3.05,17.5,514.0,843.13,661.44
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,859.26,669.21
2016,3,15,9,45,876.5,84.0,3.0,18.5,603.0,875.46,677.46
2016,3,15,10,0,894.0,85.0,3.0,19.0,645.0,888.39,683.46
2016,3,15,10,15,904.5,87.0,2.95,19.5,680.0,892.89,683.37
2016,3,15,10,30,915.0,89.0,2.9,20.0,715.0,893.79,681.01
2016,3,15,10,45,923.5,90.0,2.85,20.5,743.5,888.2,674.41
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,878.96,665.54
2016,3,15,11,15,937.0,91.5,2.7,21.0,792.0,862.68,652.97
2016,3,15,11,30,942.0,92.0,2.6,21.0,812.0,842.9,638.19
2016,3,15,11,45,943.5,93.5,2.55,21.5,824.0,817.99,619.21
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,789.86,598.16
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,756.14,574.4
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,719.61,546.81
2016,3,15,12,45,942.0,95.5,2.35,22.0,837.5,679.0,515.81
2016,3,15,13,0,939.0,96.0,2.3,22.0,832.0,636.13,482.54
2016,3,15,13,15,935.0,95.5,2.3,22.0,818.5,589.77,446.18
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,541.66,407.51
2016,3,15,13,45,920.5,96.0,2.3,22.5,782.5,490.37,364.7
2016,3,15,14,0,910.0,97.0,2.3,23.0,760.0,438.34,320.32
2016,3,15,14,15,901.0,96.0,2.25,22.5,731.0,384.72,274.83
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,330.75,228.14
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,275.69,180.51
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,214.29,129.57
2016,3,15,15,15,839.5,93.0,2.1,22.0,586.0,158.65,87.47
2016,3,15,15,30,823.0,90.0,2.0,22.0,544.0,104.56,56.1
2016,3,15,15,45,796.0,88.0,1.95,22.0,496.5,62.76,48.24
2016,3,15,16,0,769.0,86.0,1.9,22.0,449.0,62.84,48.51
2016,3,15,16,15,737.5,82.0,1.7,21.5,398.5,61.39,47.53
2016,3,15,16,30,706.0,78.0,1.5,21.0,348.0,54.51,41.85
2016,3,15,16,45,662.0,72.0,1.35,20.5,296.0,51.63,39.54
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,48.65,37.06
2016,3,15,17,15,550.5,58.5,1.2,19.0,192.5,44.25,33.27
2016,3,15,17,30,483.0,51.0,1.2,18.0,141.0,39.74,29.18
2016,3,15,17,45,379.5,39.5,1.25,17.5,96.0,31.45,21.48
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,22.84,12.36
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,12.73,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,70.5,18.0,2.1,14.0,25.0,78.12,0.0
2016,3,16,7,0,141.0,36.0,2.4,15.0,50.0,161.64,125.1
2016,3,16,7,15,226.5,55.5,2.45,15.0,93.5,263.01,215.6
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,354.41,294.35
2016,3,16,7,45,361.5,91.5,2.6,15.5,184.5,418.93,348.09
2016,3,16,8,0,411.0,108.0,2.7,16.0,232.0,485.06,400.97
2016,3,16,8,15,458.0,120.0,2.8,16.5,281.5,544.45,446.75
2016,3,16,8,30,505.0,132.0,2.9,17.0,331.0,604.23,491.32
2016,3,16,8,45,540.5,140.5,3.0,17.5,379.0,649.77,523.88
2016,3,16,9,0,576.0,149.0,3.1,18.0,427.0,694.27,554.86
2016,3,16,9,15,603.0,156.0,3.2,18.5,471.5,734.62,581.99
2016,3,16,9,30,630.0,163.0,3.3,19.0,516.0,766.88,602.9
2016,3,16,9,45,662.5,162.5,3.4,20.0,558.0,793.27,618.26
2016,3,16,10,0,695.0,162.0,3.5,21.0,600.0,816.65,631.37
2016,3,16,10,15,709.5,166.0,3.55,21.5,634.5,825.97,635.49
2016,3,16,10,30,724.0,170.0,3.6,22.0,669.0,832.04,637.54
2016,3,16,10,45,740.5,169.5,3.7,22.5,697.5,831.72,635.51
2016,3,16,11,0,757.0,169.0,3.8,23.0,726.0,827.99,631.29
2016,3,16,11,15,765.0,171.0,3.85,23.5,746.5,816.43,621.52
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,801.61,609.55
2016,3,16,11,45,785.0,169.5,3.95,24.5,781.0,778.4,591.48
2016,3,16,12,0,797.0,166.0,4.0,25.0,795.0,755.65,573.54
2016,3,16,12,15,800.0,166.5,4.05,25.0,800.5,727.02,552.16
2016,3,16,12,30,803.0,167.0,4.1,25.0,806.0,695.77,528.57
2016,3,16,12,45,835.0,149.5,4.15,25.0,810.5,664.14,504.75
2016,3,16,13,0,867.0,132.0,4.2,25.0,815.0,628.13,476.99
2016,3,16,13,15,866.0,131.5,4.2,25.0,804.5,584.81,442.59
2016,3,16,13,30,865.0,131.0,4.2,25.0,794.0,539.66,405.98
2016,3,16,13,45,772.5,169.0,4.25,25.0,749.0,480.82,358.74
2016,3,16,14,0,680.0,207.0,4.3,25.0,704.0,430.68,317.94
2016,3,16,14,15,628.5,214.5,4.2,24.5,660.5,378.14,275.48
2016,3,16,14,30,577.0,222.0,4.1,24.0,617.0,329.88,236.27
2016,3,16,14,45,658.0,180.0,4.0,24.0,608.5,279.86,191.21
2016,3,16,15,0,739.0,138.0,3.9,24.0,600.0,221.28,139.44
2016,3,16,15,15,750.0,122.0,3.65,23.5,564.0,165.13,95.8
2016,3,16,15,30,761.0,106.0,3.4,23.0,528.0,114.66,65.15
2016,3,16,15,45,727.5,103.0,3.15,22.5,478.5,65.93,50.83
2016,3,16,16,0,694.0,100.0,2.9,22.0,429.0,65.81,51.05
2016,3,16,16,15,645.5,102.0,2.65,21.0,382.0,69.32,54.45
2016,3,16,16,30,597.0,104.0,2.4,20.0,335.0,73.38,58.36
2016,3,16,16,45,562.5,94.0,2.15,19.5,286.0,68.22,54.14
2016,3,16,17,0,528.0,84.0,1.9,19.0,237.0,62.8,49.57
2016,3,16,17,15,468.0,72.5,1.85,18.0,188.0,55.67,43.42
2016,3,16,17,30,408.0,61.0,1.8,17.0,139.0,48.24,36.74
2016,3,16,17,45,319.0,46.0,1.75,16.5,95.0,35.5,25.1
2016,3,16,18,0,230.0,31.0,1.7,16.0,51.0,24.27,13.83
2016,3,16,18,15,115.0,15.5,1.75,15.5,25.5,14.1,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,153.8,32.79
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,307.09,246.64
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,402.58,334.22
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,504.57,418.85
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,573.72,472.83
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,644.19,524.62
2016,3,17,8,15,711.5,72.0,1.15,13.0,324.5,693.11,556.05
2016,3,17,8,30,753.0,77.0,1.0,14.0,378.0,746.89,589.1
2016,3,17,8,45,780.0,82.0,0.9,15.0,429.0,786.94,611.28
2016,3,17,9,0,807.0,87.0,0.8,16.0,480.0,824.71,631.01
2016,3,17,9,15,828.5,90.0,0.85,16.5,527.0,852.66,647.15
2016,3,17,9,30,850.0,93.0,0.9,17.0,574.0,877.64,661.29
2016,3,17,9,45,865.5,95.5,0.95,18.0,616.0,893.5,668.12
2016,3,17,10,0,881.0,98.0,1.0,19.0,658.0,897.81,667.51
2016,3,17,10,15,892.5,100.0,1.25,19.0,693.5,902.88,673.35
2016,3,17,10,30,904.0,102.0,1.5,19.0,729.0,904.36,676.55
2016,3,17,10,45,912.0,103.5,1.75,19.5,757.5,898.64,673.46
2016,3,17,11,0,920.0,105.0,2.0,20.0,786.0,889.3,667.77
2016,3,17,11,15,925.0,106.0,2.15,20.0,806.5,873.35,657.79
2016,3,17,11,30,930.0,107.0,2.3,20.0,827.0,853.91,645.44
2016,3,17,11,45,931.0,108.5,2.5,20.0,838.5,828.46,629.24
2016,3,17,12,0,932.0,110.0,2.7,20.0,850.0,799.86,610.65
2016,3,17,12,15,932.5,110.5,2.8,20.0,853.0,766.95,587.9
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,731.22,561.41
2016,3,17,12,45,932.0,110.0,3.0,20.5,851.0,690.54,529.75
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,647.54,495.71
2016,3,17,13,15,927.0,108.0,3.1,21.0,832.0,600.76,458.66
2016,3,17,13,30,923.0,107.0,3.1,21.0,818.0,552.27,419.34
2016,3,17,13,45,913.0,107.5,3.15,21.0,795.0,500.82,376.84
2016,3,17,14,0,903.0,108.0,3.2,21.0,772.0,448.62,332.58
2016,3,17,14,15,893.5,106.5,3.15,21.0,743.0,394.53,285.68
2016,3,17,14,30,884.0,105.0,3.1,21.0,714.0,340.16,237.82
2016,3,17,14,45,869.5,104.0,3.1,21.0,677.0,278.36,184.41
2016,3,17,15,0,855.0,103.0,3.1,21.0,640.0,223.27,137.66
2016,3,17,15,15,838.0,100.0,2.9,20.5,597.5,167.46,94.84
2016,3,17,15,30,821.0,97.0,2.7,20.0,555.0,113.28,62.3
2016,3,17,15,45,795.5,94.5,2.55,20.0,507.5,67.21,52.44
2016,3,17,16,0,770.0,92.0,2.4,20.0,460.0,67.12,52.59
2016,3,17,16,15,738.5,87.5,2.15,19.0,409.0,59.38,46.27
2016,3,17,16,30,707.0,83.0,1.9,18.0,358.0,57.92,45.34
2016,3,17,16,45,657.0,78.0,1.65,17.5,304.5,55.93,43.81
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,53.93,42.19
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,48.94,37.87
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,43.8,33.19
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,35.2,25.13
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,25.06,14.86
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,12.65,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,156.76,62.33
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,307.73,249.62
2016,3,18,7,15,440.5,46.0,1.5,9.5,120.5,403.32,336.13
2016,3,18,7,30,542.0,57.0,1.5,10.0,170.0,505.0,421.07
2016,3,18,7,45,608.5,63.5,1.55,10.5,225.0,579.04,479.73
2016,3,18,8,0,675.0,70.0,1.6,11.0,280.0,654.65,536.74
2016,3,18,8,15,716.5,75.5,1.55,12.0,334.0,709.51,573.81
2016,3,18,8,30,758.0,81.0,1.5,13.0,388.0,758.7,605.11
2016,3,18,8,45,783.0,86.5,1.5,14.0,439.0,797.78,628.5
2016,3,18,9,0,808.0,92.0,1.5,15.0,490.0,834.47,649.59
2016,3,18,9,15,715.0,123.0,1.55,15.0,500.0,800.29,623.79
2016,3,18,9,30,622.0,154.0,1.6,15.0,510.0,754.62,590.58
2016,3,18,9,45,752.0,129.0,1.65,15.5,589.5,839.32,648.48
2016,3,18,10,0,882.0,104.0,1.7,16.0,669.0,916.68,698.38
2016,3,18,10,15,893.5,106.5,1.75,16.0,704.5,913.76,694.65
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,915.6,695.26
2016,3,18,10,45,917.0,108.0,1.85,16.5,769.5,910.45,689.94
2016,3,18,11,0,929.0,107.0,1.9,17.0,799.0,901.64,682.39
2016,3,18,11,15,933.5,108.0,1.9,17.0,819.0,885.0,670.44
2016,3,18,11,30,938.0,109.0,1.9,17.0,839.0,864.87,656.32
2016,3,18,11,45,941.0,109.5,1.95,17.5,851.0,839.66,638.1
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,811.21,617.73
2016,3,18,12,15,944.0,110.0,2.05,18.0,866.0,777.02,594.38
2016,3,18,12,30,944.0,110.0,2.1,18.0,869.0,740.04,567.19
2016,3,18,12,45,944.5,108.5,2.15,18.0,864.0,699.41,536.78
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,656.31,503.8
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,609.59,466.73
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,561.07,427.36
2016,3,18,13,45,933.0,104.5,2.05,18.5,810.5,509.47,383.88
2016,3,18,14,0,928.0,103.0,2.0,19.0,789.0,456.66,338.44
2016,3,18,14,15,919.5,101.5,1.9,19.0,759.5,401.65,290.85
2016,3,18,14,30,911.0,100.0,1.8,19.0,730.0,346.22,242.14
2016,3,18,14,45,900.0,98.0,1.7,19.0,694.0,289.65,192.55
2016,3,18,15,0,889.0,96.0,1.6,19.0,658.0,233.39,144.61
2016,3,18,15,15,873.0,93.5,1.45,18.5,615.0,168.73,94.56
2016,3,18,15,30,857.0,91.0,1.3,18.0,572.0,112.99,60.61
2016,3,18,15,45,835.5,87.5,1.2,18.0,524.0,62.34,48.62
2016,3,18,16,0,814.0,84.0,1.1,18.0,476.0,61.3,47.96
2016,3,18,16,15,784.0,80.0,1.0,17.5,424.0,59.78,46.9
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,58.22,45.8
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,51.17,39.72
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,49.3,38.14
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,44.91,34.26
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,40.39,30.1
2016,3,18,17,45,417.5,41.5,0.75,15.5,108.0,32.96,23.14
2016,3,18,18,0,304.0,31.0,0.8,15.0,59.0,25.32,15.22
2016,3,18,18,15,152.0,15.5,0.85,14.5,29.5,12.56,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,0.8,9.5,10.0,8.78,0.0
2016,3,19,7,0,0.0,20.0,0.9,10.0,20.0,17.6,9.07
2016,3,19,7,15,0.0,41.5,1.3,10.0,41.5,37.5,26.59
2016,3,19,7,30,0.0,63.0,1.7,10.0,63.0,60.03,46.39
2016,3,19,7,45,4.0,87.0,2.1,10.0,88.0,88.06,70.89
2016,3,19,8,0,8.0,111.0,2.5,10.0,113.0,115.65,94.68
2016,3,19,8,15,4.0,113.0,2.65,10.0,114.0,110.71,90.11
2016,3,19,8,30,0.0,115.0,2.8,10.0,115.0,107.02,86.56
2016,3,19,8,45,0.0,95.5,2.95,10.5,95.5,85.76,68.06
2016,3,19,9,0,0.0,76.0,3.1,11.0,76.0,67.25,52.0
2016,3,19,9,15,0.0,56.5,3.1,11.0,56.5,49.95,37.13
2016,3,19,9,30,0.0,37.0,3.1,11.0,37.0,32.69,22.32
2016,3,19,9,45,0.0,46.5,3.1,11.5,46.5,41.12,29.37
2016,3,19,10,0,0.0,56.0,3.1,12.0,56.0,49.57,36.35
2016,3,19,10,15,0.0,59.5,3.0,12.0,59.5,52.7,38.89
2016,3,19,10,30,0.0,63.0,2.9,12.0,63.0,55.83,41.43
2016,3,19,10,45,0.0,58.0,2.8,12.0,58.0,51.41,37.65
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,46.99,33.9
2016,3,19,11,15,2.5,116.5,2.55,12.0,118.5,105.89,82.88
2016,3,19,11,30,5.0,180.0,2.4,12.0,184.0,165.34,131.38
2016,3,19,11,45,4.5,175.5,2.3,12.5,179.5,160.35,126.82
2016,3,19,12,0,4.0,171.0,2.2,13.0,175.0,155.44,122.51
2016,3,19,12,15,6.0,189.0,2.1,13.0,194.0,172.43,136.19
2016,3,19,12,30,8.0,207.0,2.0,13.0,213.0,189.01,149.43
2016,3,19,12,45,4.0,165.5,1.9,13.0,168.5,149.14,117.21
2016,3,19,13,0,0.0,124.0,1.8,13.0,124.0,109.93,85.39
2016,3,19,13,15,0.0,116.0,1.8,13.0,116.0,102.81,79.68
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,95.74,73.95
2016,3,19,13,45,2.0,141.0,1.85,13.0,142.5,125.11,98.09
2016,3,19,14,0,4.0,174.0,1.9,13.0,177.0,153.5,121.22
2016,3,19,14,15,2.0,105.5,2.1,12.5,107.0,94.07,72.91
2016,3,19,14,30,0.0,37.0,2.3,12.0,37.0,32.74,22.03
2016,3,19,14,45,0.0,35.0,2.5,12.0,35.0,30.96,20.6
2016,3,19,15,0,0.0,33.0,2.7,12.0,33.0,29.17,19.14
2016,3,19,15,15,0.5,99.0,2.85,11.5,99.5,87.51,68.54
2016,3,19,15,30,1.0,165.0,3.0,11.0,166.0,139.38,112.24
2016,3,19,15,45,0.5,112.0,3.15,11.0,112.5,97.37,80.97
2016,3,19,16,0,0.0,59.0,3.3,11.0,59.0,52.14,41.13
2016,3,19,16,15,0.0,52.0,3.45,10.5,52.0,45.91,35.8
2016,3,19,16,30,0.0,45.0,3.6,10.0,45.0,39.7,30.39
2016,3,19,16,45,0.0,38.0,3.75,10.0,38.0,33.49,24.84
2016,3,19,17,0,0.0,31.0,3.9,10.0,31.0,27.3,19.24
2016,3,19,17,15,0.0,24.0,4.05,9.5,24.0,21.11,13.62
2016,3,19,17,30,0.0,17.0,4.2,9.0,17.0,14.94,7.92
2016,3,19,17,45,0.0,11.5,4.35,8.5,11.5,10.09,3.39
2016,3,19,18,0,0.0,6.0,4.5,8.0,6.0,5.26,0.0
2016,3,19,18,15,0.0,3.0,4.5,7.5,3.0,2.63,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,9.0,3.0,2.5,9.0,7.9,0.0
2016,3,20,7,0,0.0,18.0,3.1,3.0,18.0,15.83,7.95
2016,3,20,7,15,0.0,31.5,3.1,3.0,31.5,27.76,18.83
2016,3,20,7,30,0.0,45.0,3.1,3.0,45.0,39.71,29.72
2016,3,20,7,45,0.0,59.5,3.1,3.0,59.5,52.91,41.59
2016,3,20,8,0,0.0,74.0,3.1,3.0,74.0,66.78,53.88
2016,3,20,8,15,0.0,50.0,3.05,3.0,50.0,44.12,33.7
2016,3,20,8,30,0.0,26.0,3.0,3.0,26.0,22.91,14.77
2016,3,20,8,45,0.0,28.0,3.0,3.5,28.0,24.68,16.25
2016,3,20,9,0,0.0,30.0,3.0,4.0,30.0,26.46,17.71
2016,3,20,9,15,9.5,122.0,2.95,4.0,128.0,118.86,98.38
2016,3,20,9,30,19.0,214.0,2.9,4.0,226.0,219.32,183.43
2016,3,20,9,45,13.0,207.0,2.85,4.5,215.5,204.58,169.76
2016,3,20,10,0,7.0,200.0,2.8,5.0,205.0,190.66,157.2
2016,3,20,10,15,3.5,174.5,2.7,5.0,177.0,161.77,132.59
2016,3,20,10,30,0.0,149.0,2.6,5.0,149.0,134.11,109.01
2016,3,20,10,45,2.5,166.5,2.55,5.5,168.5,152.24,123.96
2016,3,20,11,0,5.0,184.0,2.5,6.0,188.0,170.14,138.49
2016,3,20,11,15,10.5,227.5,2.45,6.0,236.0,214.36,174.89
2016,3,20,11,30,16.0,271.0,2.4,6.0,284.0,257.87,210.13
2016,3,20,11,45,11.5,235.0,2.4,6.5,244.5,219.79,178.43
2016,3,20,12,0,7.0,199.0,2.4,7.0,205.0,182.83,147.8
2016,3,20,12,15,7.0,199.5,2.35,7.0,205.5,182.52,147.55
2016,3,20,12,30,7.0,200.0,2.3,7.0,206.0,182.17,147.21
2016,3,20,12,45,6.0,188.0,2.25,7.0,193.0,170.18,137.33
2016,3,20,13,0,5.0,176.0,2.2,7.0,180.0,158.41,127.65
2016,3,20,13,15,3.0,165.0,2.1,7.0,168.0,147.15,118.37
2016,3,20,13,30,1.0,154.0,2.0,7.0,156.0,136.18,109.34
2016,3,20,13,45,0.5,126.5,1.95,7.0,127.5,111.94,89.27
2016,3,20,14,0,0.0,99.0,1.9,7.0,99.0,87.81,69.15
2016,3,20,14,15,60.0,217.0,1.85,7.0,259.0,202.94,163.83
2016,3,20,14,30,120.0,335.0,1.8,7.0,419.0,293.27,234.47
2016,3,20,14,45,60.0,218.5,1.75,7.0,260.5,192.85,154.34
2016,3,20,15,0,0.0,102.0,1.7,7.0,102.0,90.13,71.51
2016,3,20,15,15,3.5,143.0,1.7,7.0,145.0,123.88,100.26
2016,3,20,15,30,7.0,184.0,1.7,7.0,188.0,153.99,125.68
2016,3,20,15,45,3.5,121.5,1.7,7.0,123.5,104.91,88.76
2016,3,20,16,0,0.0,59.0,1.7,7.0,59.0,52.14,41.79
2016,3,20,16,15,0.0,52.0,1.65,6.5,52.0,45.92,36.41
2016,3,20,16,30,0.0,45.0,1.6,6.0,45.0,39.7,30.93
2016,3,20,16,45,0.0,38.5,1.55,6.0,38.5,33.94,25.72
2016,3,20,17,0,0.0,32.0,1.5,6.0,32.0,28.18,20.46
2016,3,20,17,15,0.0,25.0,1.3,5.5,25.0,22.0,14.76
2016,3,20,17,30,0.0,18.0,1.1,5.0,18.0,15.82,8.98
2016,3,20,17,45,0.0,12.0,0.95,5.0,12.0,10.53,3.96
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,5.26,0.0
2016,3,20,18,15,0.0,3.0,0.7,5.0,3.0,2.63,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,169.84,116.93
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,318.42,270.61
2016,3,21,7,15,433.5,54.0,3.15,2.5,134.0,412.79,357.58
2016,3,21,7,30,529.0,66.0,3.4,3.0,185.0,512.4,444.75
2016,3,21,7,45,602.5,72.0,3.65,3.5,241.5,592.04,511.16
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,673.31,576.2
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,729.65,618.74
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,785.11,659.47
2016,3,21,8,45,801.0,91.0,4.2,5.5,463.5,827.1,688.87
2016,3,21,9,0,842.0,92.0,4.3,6.0,518.0,872.77,720.62
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.0,901.22,737.73
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,926.52,752.41
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.0,935.38,755.41
2016,3,21,10,0,924.0,100.0,4.2,8.0,704.0,949.58,762.56
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.0,952.92,762.85
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,952.54,760.7
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,945.22,752.93
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,934.17,742.65
2016,3,21,11,15,962.0,108.0,4.1,9.0,853.0,916.37,729.05
2016,3,21,11,30,966.0,109.0,4.1,9.0,873.0,895.0,713.04
2016,3,21,11,45,966.0,110.5,4.1,9.5,884.0,867.51,691.41
2016,3,21,12,0,966.0,112.0,4.1,10.0,895.0,836.82,667.58
2016,3,21,12,15,966.0,112.0,4.1,10.0,897.5,801.68,641.69
2016,3,21,12,30,966.0,112.0,4.1,10.0,900.0,763.7,612.02
2016,3,21,12,45,967.0,110.0,4.15,10.5,895.0,721.91,577.89
2016,3,21,13,0,968.0,108.0,4.2,11.0,890.0,677.59,541.16
2016,3,21,13,15,964.5,107.5,4.2,11.0,875.5,629.68,501.58
2016,3,21,13,30,961.0,107.0,4.2,11.0,861.0,579.95,459.53
2016,3,21,13,45,957.5,104.5,4.2,11.0,839.0,526.97,413.8
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,472.63,365.71
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,415.99,314.54
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,358.97,262.21
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.0,300.94,208.99
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,243.23,157.4
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,185.12,110.04
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,119.77,65.56
2016,3,21,15,45,860.0,87.0,3.7,10.0,545.0,63.7,51.42
2016,3,21,16,0,837.0,84.0,3.6,10.0,496.0,61.11,49.32
2016,3,21,16,15,808.0,80.5,3.25,9.5,443.0,59.97,48.58
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,58.83,47.81
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,56.35,45.7
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,49.11,39.21
2016,3,21,17,15,627.0,60.5,2.1,8.0,224.5,45.51,36.04
2016,3,21,17,30,563.0,54.0,1.9,7.0,170.0,41.85,32.63
2016,3,21,17,45,459.5,43.5,1.7,6.0,120.0,34.49,25.6
2016,3,21,18,0,356.0,33.0,1.5,5.0,70.0,26.89,17.8
2016,3,21,18,15,178.0,16.5,1.5,4.5,35.0,13.26,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,49.55,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,214.11,156.0
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,348.36,292.11
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,440.61,373.8
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,537.81,454.0
2016,3,22,7,45,636.0,66.5,1.2,5.5,248.0,613.39,512.74
2016,3,22,8,0,704.0,72.0,1.2,6.0,304.0,690.47,569.66
2016,3,22,8,15,743.0,77.0,1.45,7.0,359.0,738.58,604.11
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,791.35,641.15
2016,3,22,8,45,813.5,84.5,1.95,9.0,466.5,832.91,669.0
2016,3,22,9,0,845.0,87.0,2.2,10.0,519.0,872.18,694.7
2016,3,22,9,15,864.0,90.0,2.4,10.5,567.0,898.3,711.46
2016,3,22,9,30,883.0,93.0,2.6,11.0,615.0,921.27,726.02
2016,3,22,9,45,898.5,95.0,2.8,11.5,657.0,928.03,729.13
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,939.99,736.13
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,943.43,737.74
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,943.18,736.98
2016,3,22,10,45,942.0,102.0,3.35,12.5,798.5,936.35,730.78
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,925.81,722.13
2016,3,22,11,15,954.5,104.0,3.6,13.0,847.5,908.63,709.91
2016,3,22,11,30,959.0,105.0,3.7,13.0,868.0,887.89,695.27
2016,3,22,11,45,962.0,105.5,3.8,13.5,880.0,861.99,675.72
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,832.78,653.86
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,798.58,629.34
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,761.48,601.25
2016,3,22,12,45,964.5,106.5,4.05,14.5,892.5,719.47,567.33
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,675.08,531.03
2016,3,22,13,15,959.5,105.5,4.1,15.0,873.0,627.4,492.26
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,577.91,451.09
2016,3,22,13,45,948.0,105.0,4.15,15.0,836.0,525.14,406.38
2016,3,22,14,0,940.0,105.0,4.2,15.0,813.0,471.41,359.73
2016,3,22,14,15,931.5,103.5,4.2,15.0,783.0,415.61,310.16
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,359.39,259.37
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,302.02,207.73
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,245.43,157.97
2016,3,22,15,15,875.5,98.0,4.2,15.0,632.5,180.04,104.94
2016,3,22,15,30,859.0,95.0,4.1,15.0,589.0,123.59,67.69
2016,3,22,15,45,834.0,92.5,4.05,15.0,539.5,69.17,55.18
2016,3,22,16,0,809.0,90.0,4.0,15.0,490.0,65.19,51.91
2016,3,22,16,15,779.5,86.0,3.75,14.5,438.0,63.87,51.03
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,62.52,50.12
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,54.44,43.16
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,51.97,41.12
2016,3,22,17,15,601.5,63.0,2.95,12.0,222.0,47.3,37.06
2016,3,22,17,30,539.0,55.0,2.8,11.0,168.0,42.48,32.67
2016,3,22,17,45,439.5,44.5,2.65,10.5,118.5,35.19,25.75
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,27.66,18.15
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,13.63,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.0,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,44.0,10.0,3.0,6.0,11.0,35.62,0.0
2016,3,23,6,45,158.5,30.0,3.15,6.5,48.0,179.9,134.51
2016,3,23,7,0,273.0,50.0,3.3,7.0,85.0,287.33,241.41
2016,3,23,7,15,358.0,65.5,3.35,7.5,135.0,374.54,319.92
2016,3,23,7,30,443.0,81.0,3.4,8.0,185.0,467.06,399.61
2016,3,23,7,45,520.0,89.0,3.45,8.5,241.0,551.34,469.16
2016,3,23,8,0,597.0,97.0,3.5,9.0,297.0,636.9,536.03
2016,3,23,8,15,639.5,104.5,3.6,10.0,350.5,694.26,577.53
2016,3,23,8,30,682.0,112.0,3.7,11.0,404.0,750.72,617.04
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.0,799.79,650.05
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,847.02,680.98
2016,3,23,9,15,789.5,120.0,4.1,13.5,559.5,875.23,698.49
2016,3,23,9,30,811.0,124.0,4.2,14.0,607.0,894.98,709.89
2016,3,23,9,45,835.5,124.0,4.3,15.0,650.5,915.83,720.91
2016,3,23,10,0,860.0,124.0,4.4,16.0,694.0,933.23,729.57
2016,3,23,10,15,871.0,126.5,4.45,16.0,729.5,937.62,731.51
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,938.35,731.12
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,933.9,726.24
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,918.02,713.45
2016,3,23,11,15,913.0,129.0,4.75,17.5,844.0,901.49,700.04
2016,3,23,11,30,918.0,130.0,4.8,18.0,864.0,881.53,684.33
2016,3,23,11,45,926.5,127.5,4.85,18.5,877.0,857.63,665.95
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,830.35,645.25
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,796.24,620.63
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,759.36,592.15
2016,3,23,12,45,940.0,121.5,4.95,19.0,892.0,719.07,560.97
2016,3,23,13,0,944.0,118.0,5.0,19.0,888.0,676.15,527.09
2016,3,23,13,15,940.5,117.5,5.0,19.0,873.5,629.05,488.99
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,580.19,448.6
2016,3,23,13,45,933.0,114.5,5.0,19.0,837.5,527.95,404.58
2016,3,23,14,0,929.0,112.0,5.0,19.0,816.0,474.45,358.4
2016,3,23,14,15,920.5,110.0,4.95,19.0,785.5,418.7,309.33
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,362.57,259.15
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,305.19,207.95
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,240.89,152.42
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,183.44,106.36
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,127.49,69.61
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,73.15,57.93
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,67.29,53.09
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,65.67,51.97
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,58.13,45.65
2016,3,23,16,45,698.5,79.5,3.6,16.5,333.5,56.51,44.46
2016,3,23,17,0,649.0,75.0,3.4,16.0,278.0,54.91,43.21
2016,3,23,17,15,586.5,67.0,3.25,15.0,224.0,50.4,39.35
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,45.74,35.16
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,37.69,27.64
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,29.35,19.43
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,14.44,0.53
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,12.73,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,175.41,133.08
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,301.84,250.71
2016,3,24,7,15,381.0,63.0,3.0,11.5,139.0,388.36,326.97
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,480.18,404.29
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,549.01,458.59
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,615.04,507.94
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,679.01,555.07
