Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,830.85,644.74
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,792.12,616.12
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,749.43,582.65
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,704.32,546.77
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,655.49,508.4
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,604.93,467.75
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,551.32,423.12
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,496.59,376.43
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,440.39,327.93
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,383.75,277.93
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,325.36,226.05
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,267.35,174.8
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,209.39,126.14
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,152.64,84.63
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,97.02,56.81
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,59.7,46.93
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,58.62,46.29
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,57.5,45.57
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,55.47,43.92
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,53.38,42.19
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,45.56,35.41
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,42.3,32.56
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,36.75,27.45
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,31.04,21.93
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,21.38,11.95
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,12.73,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,109.37,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,282.76,221.88
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,383.5,322.91
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,493.09,417.81
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,570.81,482.35
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,645.98,541.62
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,708.64,587.61
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,771.15,631.58
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,818.21,663.3
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,863.53,693.04
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,897.55,713.98
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,919.85,726.26
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,942.79,739.62
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,962.55,750.96
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,974.23,756.7
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,982.34,760.12
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,982.87,757.55
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,979.72,752.66
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,970.12,743.93
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,956.87,732.87
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,938.1,719.17
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,915.84,703.17
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,888.21,682.49
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,857.42,659.65
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,821.92,634.46
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,783.66,607.21
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,741.02,573.89
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,696.12,538.11
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,648.01,500.03
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,598.2,459.74
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,545.14,416.05
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,491.25,370.52
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,435.59,322.99
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,379.61,274.0
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,322.93,223.57
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,267.27,174.55
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,210.73,127.24
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,146.82,79.83
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,94.01,53.38
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,66.94,52.19
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,65.82,51.54
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,58.67,45.62
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,58.6,45.82
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,58.67,46.1
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,54.44,42.53
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,50.04,38.66
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,43.58,32.76
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,35.46,25.15
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,23.41,13.38
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,11.01,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.37,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,132.02,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,269.66,219.12
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,379.13,327.34
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,497.49,433.67
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,578.01,503.69
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,661.02,572.66
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,723.25,621.22
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,785.34,667.92
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,828.7,699.26
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,876.3,733.25
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,911.07,755.41
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,943.01,775.14
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,967.66,788.77
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,988.99,799.87
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,1001.17,804.26
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,1000.07,799.21
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,1002.01,798.13
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,1000.25,794.52
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,991.55,785.18
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,979.17,773.44
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,960.41,758.77
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,938.17,741.79
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,910.83,719.99
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,880.29,696.08
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,844.37,669.62
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,805.71,640.71
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,764.21,607.21
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,720.08,571.22
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,670.85,531.42
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,619.95,489.42
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,566.6,443.67
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,511.86,395.76
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,455.14,345.89
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,398.01,294.58
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,339.34,241.48
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,280.85,188.84
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,221.89,138.59
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,155.57,88.0
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,98.47,57.06
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,65.27,52.81
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,64.04,52.05
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,62.76,51.19
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,60.55,49.38
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,53.08,42.77
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,49.71,39.94
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,46.23,36.85
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,40.41,31.35
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,34.42,25.44
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,24.4,15.15
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,13.97,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,7.73,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,144.38,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,293.15,240.94
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,391.47,336.38
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,497.56,429.77
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,574.7,494.43
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,654.24,557.99
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,713.25,602.07
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,771.94,644.35
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,814.04,672.91
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,859.95,703.76
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,896.0,726.72
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,929.45,747.58
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,952.52,760.82
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,972.35,771.84
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,975.26,769.59
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,984.26,771.95
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,985.54,770.39
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,983.16,766.52
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,972.73,757.64
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,958.71,746.44
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,940.44,733.39
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,918.73,718.03
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,889.79,696.28
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,857.97,672.58
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,823.49,648.16
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,786.35,621.13
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,743.74,587.18
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,699.44,551.44
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,652.84,514.22
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,604.69,474.86
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,551.49,430.74
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,499.23,386.15
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,424.03,324.88
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,369.34,281.12
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,324.4,243.12
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,283.12,208.63
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,239.73,172.25
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,195.73,138.09
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,167.71,127.95
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,174.72,147.7
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,155.33,131.63
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,135.23,114.76
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,120.79,102.63
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,106.02,89.98
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,92.91,78.56
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,75.05,62.55
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,57.38,46.37
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,39.5,29.75
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,24.06,14.81
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.91,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.09,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,86.83,13.85
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,193.48,154.3
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,321.12,270.5
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,470.21,399.81
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,549.05,466.26
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,630.61,532.34
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,532.38,451.12
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,410.0,345.92
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,647.07,541.3
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,866.49,705.74
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,901.93,726.74
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,925.5,739.84
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,947.8,753.42
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,966.93,764.72
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,978.33,769.52
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,986.2,771.98
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,986.13,770.91
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,982.41,767.48
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,972.27,758.62
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,958.51,747.37
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,725.08,573.8
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,464.78,365.68
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,409.14,322.28
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,356.22,280.1
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,496.88,392.56
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,620.28,488.01
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,438.88,346.15
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,274.99,215.47
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,415.84,328.54
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,532.7,417.89
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,405.57,317.81
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,308.26,241.92
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,358.11,275.86
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,388.43,286.99
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,224.76,163.74
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,150.44,117.75
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,183.35,135.18
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,199.43,140.01
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,139.27,104.28
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,122.3,101.0
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,131.77,109.75
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,132.82,111.24
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,124.08,103.97
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,107.91,90.07
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,76.57,62.69
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,54.78,43.38
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,46.4,35.74
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,37.62,27.49
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,26.4,16.57
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,14.19,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,8.19,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,159.03,60.27
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,315.67,260.04
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,416.75,353.6
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,525.39,446.29
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,602.12,509.86
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,681.12,572.45
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,737.85,614.58
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,800.06,659.53
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,846.68,690.31
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,891.44,718.96
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,926.39,739.87
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,949.34,751.97
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,971.31,764.77
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,990.02,775.3
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,1001.65,780.02
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,1009.71,782.46
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,1009.93,781.13
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,1006.4,777.48
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,996.73,768.85
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,983.33,757.88
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,963.53,744.03
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,940.21,727.85
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,911.73,706.79
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,880.03,683.53
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,611.72,483.53
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,351.88,276.44
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,257.45,203.1
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,166.09,130.19
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,374.32,297.96
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,551.21,431.2
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,512.13,398.63
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,471.47,365.07
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,428.22,328.39
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,382.52,288.64
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,307.96,233.49
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,270.11,211.15
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,206.47,162.6
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,154.98,123.47
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,134.21,106.9
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,113.96,94.73
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,95.48,79.06
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,76.61,62.82
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,55.66,44.47
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,53.32,42.61
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,50.02,39.79
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,46.6,36.74
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,40.87,31.41
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,34.94,25.66
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,25.46,16.25
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,15.59,0.0
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,8.64,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,163.16,82.92
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,319.58,267.52
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,422.03,363.8
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,531.89,460.47
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,408.99,357.23
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,242.05,209.44
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,211.45,181.48
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,193.43,163.71
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,364.38,313.72
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,542.21,463.83
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,772.62,654.14
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,968.28,804.73
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,991.32,818.92
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,1011.04,831.42
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,1022.75,837.98
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,1030.8,841.98
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,1030.83,840.16
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,1027.04,835.72
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,1017.18,825.43
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1003.5,812.55
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,894.95,730.03
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,771.29,628.12
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,846.91,690.82
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,896.73,727.52
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,860.31,699.17
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,821.03,669.06
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,777.09,634.06
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,730.77,595.84
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,681.21,554.28
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,629.87,510.36
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,575.88,463.26
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,520.81,414.09
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,463.54,361.88
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,405.75,308.17
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,346.62,252.93
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,287.96,198.44
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,228.68,146.02
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,170.53,100.05
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,104.45,58.84
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,63.52,51.83
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,62.61,51.32
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,61.67,50.75
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,60.58,49.94
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,54.2,44.26
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,51.29,41.75
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,48.3,39.05
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,42.58,33.64
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,36.68,27.82
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,26.77,17.88
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,16.45,0.0
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,9.1,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,180.83,110.29
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,355.21,300.07
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,447.37,384.95
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,545.78,468.99
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,618.96,526.8
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,688.76,578.5
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,745.55,617.6
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,801.56,654.45
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,846.29,679.78
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,889.07,702.27
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,920.02,716.36
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,948.08,728.03
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,959.73,730.82
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,977.72,738.15
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,985.07,738.45
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,988.8,736.77
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,988.95,737.72
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,985.51,736.6
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,972.55,729.34
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,956.09,719.78
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,937.53,709.01
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,915.66,695.94
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,886.04,677.02
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,853.73,655.97
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,819.1,632.9
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,782.0,607.22
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,740.62,576.38
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,697.36,543.4
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,623.4,485.75
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,559.51,435.51
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,522.77,405.83
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,481.12,371.07
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,438.6,334.06
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,390.22,289.72
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,335.37,241.13
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,281.52,193.41
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,227.35,147.13
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,167.31,100.46
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,114.3,68.72
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,74.21,60.2
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,90.18,74.67
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,105.53,88.6
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,87.04,72.5
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,67.06,54.9
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,62.85,51.45
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,58.46,47.65
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,50.7,40.47
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,40.65,30.98
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,28.76,19.41
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,16.51,1.27
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,9.55,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,14.97,4.5
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,31.78,21.41
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,57.01,44.02
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,81.13,65.51
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,111.31,92.21
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,153.65,128.78
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,204.03,171.86
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,254.81,214.26
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,199.52,165.71
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,135.69,109.95
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,174.13,141.86
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,212.56,173.04
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,214.29,173.5
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,216.21,174.25
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,339.85,273.9
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,449.08,358.57
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,633.32,503.39
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,795.93,625.83
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,863.9,676.73
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,915.84,713.58
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,900.3,700.49
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,881.57,685.68
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,859.37,668.51
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,833.85,649.06
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,716.51,557.49
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,605.1,469.01
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,655.81,510.57
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,683.44,532.33
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,638.6,496.36
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,592.52,459.03
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,543.35,418.65
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,493.63,376.83
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,393.94,299.66
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,338.29,260.06
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,321.88,243.16
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,300.89,220.71
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,244.99,168.47
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,177.36,108.88
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,129.73,81.15
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,93.91,75.45
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,98.15,79.53
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,100.43,81.92
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,98.48,80.51
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,96.46,78.99
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,89.2,72.96
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,76.97,62.36
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,63.23,50.15
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,49.05,37.25
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,33.32,22.62
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,17.74,2.94
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,9.55,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.46,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,58.39,35.89
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,105.38,83.19
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,156.44,128.76
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,207.64,173.62
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,257.86,216.84
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,309.92,260.41
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,213.16,177.35
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,94.02,74.1
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,114.33,90.95
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,134.52,107.32
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,83.49,64.51
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,38.01,26.33
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,195.66,157.08
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,361.36,287.67
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,210.92,167.54
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,69.22,51.7
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,85.38,64.99
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,101.78,78.25
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,146.11,113.93
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,190.32,148.84
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,196.05,153.17
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,201.65,157.5
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,201.69,157.48
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,201.65,157.44
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,201.1,156.98
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,200.46,156.48
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,389.59,305.59
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,554.14,428.1
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,464.78,359.02
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,387.7,300.01
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,345.68,268.19
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,306.43,238.22
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,322.38,250.15
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,324.73,250.79
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,216.67,167.77
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,105.5,81.03
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,169.62,125.06
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,221.36,158.81
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,146.75,97.72
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,68.82,54.31
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,67.52,53.56
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,66.13,52.65
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,56.56,44.44
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,52.93,41.38
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,50.03,39.07
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,47.03,36.55
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,41.76,31.81
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,36.3,26.68
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,27.35,18.02
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,18.05,4.46
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,10.01,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,56.1,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,216.82,160.42
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,346.72,293.02
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,440.09,377.28
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,539.39,461.12
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,612.9,520.89
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,688.21,579.51
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,747.16,623.48
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,800.82,662.52
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,846.14,693.03
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,889.56,721.47
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,923.61,742.95
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,954.93,762.29
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,976.95,773.94
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,985.91,776.97
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,995.0,779.18
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,1000.45,778.91
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,1000.32,773.75
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,996.6,766.16
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,985.4,753.47
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,970.66,738.48
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,952.17,724.92
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,930.33,709.22
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,902.8,688.47
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,872.3,665.84
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,837.22,641.34
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,799.57,614.99
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,756.85,581.88
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,712.39,547.09
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,638.98,489.5
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,575.37,439.3
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,533.3,406.27
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,487.67,369.48
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,432.86,325.58
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,381.8,284.47
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,336.26,246.33
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,291.16,208.4
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,249.12,175.68
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,212.4,149.57
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,181.01,130.68
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,145.94,120.32
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,138.0,114.29
