Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,129.68,107.79
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,120.77,100.49
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,111.44,92.72
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,96.96,80.61
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,81.84,67.6
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,68.76,55.89
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,52.45,40.97
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,35.73,25.34
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,19.03,6.05
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,10.01,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,61.39,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,215.98,164.57
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,334.38,282.21
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,425.32,363.95
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,521.9,445.91
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,595.09,504.61
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,670.06,562.07
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,727.82,602.89
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,785.2,641.97
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,825.44,668.36
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,869.75,697.31
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,903.05,717.8
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,933.65,736.25
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,956.21,748.51
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,975.59,758.61
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,987.39,763.53
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,985.64,759.3
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,986.47,758.58
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,983.78,755.59
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,974.79,747.09
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,962.29,736.42
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,944.46,721.88
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,923.29,705.26
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,895.9,684.91
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,865.54,662.64
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,830.78,638.2
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,793.47,611.94
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,753.12,580.86
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,710.49,547.53
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,663.52,511.34
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,615.0,473.06
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,563.83,431.75
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,511.61,388.43
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,457.51,342.45
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,403.1,295.07
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,347.31,245.85
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,284.56,191.12
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,227.95,143.0
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,172.78,100.05
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,118.67,66.71
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,70.12,55.67
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,69.23,55.24
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,68.28,54.73
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,59.88,47.53
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,57.81,45.86
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,54.36,43.08
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,50.77,40.05
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,45.25,35.02
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,39.53,29.59
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,29.82,20.35
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,19.7,7.37
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,10.91,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,7.73,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,15.46,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,198.33,155.0
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,352.96,300.53
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,445.48,383.67
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,543.59,466.7
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,617.12,526.17
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,692.33,584.5
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,750.82,626.8
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,803.41,663.3
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,849.22,694.49
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,893.1,723.7
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,926.64,743.55
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,957.42,761.21
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,979.23,773.12
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,997.78,782.78
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,998.12,780.03
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,1005.04,782.25
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,1004.8,780.37
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,1000.99,776.23
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,990.86,766.77
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,977.2,755.08
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,957.7,740.29
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,934.87,723.35
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,907.16,702.06
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,876.45,678.8
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,840.87,653.15
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,802.75,625.67
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,727.66,565.35
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,656.43,507.98
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,643.85,499.68
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,620.11,480.89
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,547.17,421.42
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,489.53,374.13
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,435.1,330.16
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,384.1,288.64
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,339.36,250.41
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,293.75,211.17
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,239.33,159.47
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,175.61,102.09
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,121.52,68.43
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,71.4,56.77
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,70.58,56.41
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,63.07,50.14
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,61.52,48.97
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,59.89,47.69
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,56.55,45.02
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,53.07,42.1
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,47.64,37.25
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,42.05,31.99
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,31.98,22.34
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,20.44,8.59
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,11.82,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,9.55,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,24.34,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,217.61,172.91
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,387.45,328.21
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,480.54,410.35
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,578.93,492.19
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,651.17,549.05
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,724.85,604.45
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,777.56,640.86
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,835.76,680.2
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,829.94,671.53
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,824.86,664.07
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,903.31,717.64
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,985.9,771.82
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,996.14,774.13
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,1012.95,781.8
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,1022.37,784.39
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,1028.21,784.77
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,1026.98,780.56
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,1022.08,774.14
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,1010.69,764.15
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,995.7,751.99
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,975.77,738.08
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,952.4,721.99
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,923.52,700.9
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,891.56,677.82
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,855.12,652.91
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,816.03,626.07
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,773.35,594.32
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,728.48,559.57
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,680.07,522.31
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,630.06,482.95
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,576.98,440.47
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,522.96,396.01
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,467.23,348.83
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,411.17,300.18
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,354.1,250.03
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,297.46,200.04
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,239.77,150.67
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,183.37,106.38
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,119.03,64.42
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,65.78,51.66
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,64.12,50.56
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,62.93,49.81
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,61.2,48.48
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,54.08,42.37
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,51.23,40.13
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,48.27,37.68
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,43.04,32.95
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,37.63,27.85
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,28.76,19.42
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,19.54,8.45
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,10.91,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,40.87,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,112.7,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,241.51,193.06
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,359.81,302.56
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,451.7,382.26
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,548.91,461.39
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,620.42,516.31
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,693.44,569.83
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,752.32,609.41
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,810.85,647.23
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,850.67,671.63
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,894.01,698.15
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,927.45,716.58
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,958.14,732.98
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,979.27,744.18
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,997.15,753.36
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,994.28,748.86
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,997.99,749.15
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,998.72,747.55
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,995.9,743.8
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,985.72,735.37
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,972.07,724.85
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,953.16,711.82
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,930.96,696.72
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,903.42,676.84
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,872.93,655.07
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,838.03,631.56
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,800.6,606.22
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,759.62,576.72
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,716.5,544.8
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,669.59,509.39
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,621.16,471.94
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,570.1,430.69
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,518.13,387.71
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,463.91,342.52
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,409.41,295.99
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,353.61,247.78
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,291.1,194.23
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,235.27,147.29
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,180.87,105.02
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,126.77,70.83
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,74.99,59.1
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,71.41,56.41
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,63.49,49.87
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,61.64,48.46
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,59.67,46.9
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,56.33,44.27
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,52.84,41.4
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,47.0,36.18
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,40.93,30.53
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,31.3,21.49
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,21.27,10.09
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,11.82,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,47.93,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,133.33,10.05
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,255.19,203.01
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,371.87,308.02
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,458.16,380.82
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,549.3,452.7
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,619.63,505.12
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,691.46,555.9
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,746.7,592.59
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,801.29,627.5
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,840.74,648.87
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,883.82,671.98
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,914.66,686.02
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,942.76,697.91
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,964.78,707.75
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,983.62,715.54
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,986.09,712.57
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,995.49,714.34
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,995.83,711.34
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,992.62,706.35
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,982.57,695.92
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,969.02,683.6
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,950.19,670.6
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,928.06,655.74
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,900.61,636.48
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,870.19,615.56
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,835.32,594.01
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,797.89,570.76
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,756.81,543.56
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,713.56,513.69
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,666.68,480.88
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,618.28,446.08
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,567.28,408.88
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,515.4,369.66
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,460.91,326.87
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,406.21,282.63
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,350.96,237.22
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,296.23,191.72
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,232.57,140.32
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,177.78,98.88
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,124.31,66.04
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,73.19,55.8
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,67.58,51.41
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,66.21,50.47
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,58.34,44.02
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,56.59,42.71
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,53.52,40.39
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,50.31,37.85
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,44.8,33.07
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,39.07,27.91
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,29.86,19.58
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,20.26,9.35
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,11.37,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.46,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,25.48,2.04
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,189.4,150.64
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,321.98,267.78
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,401.58,336.09
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,485.83,405.2
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,525.62,435.63
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,565.24,464.39
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,557.11,453.39
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,523.33,422.7
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,650.42,518.21
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,772.38,602.69
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,787.51,607.17
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,798.83,609.94
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,788.28,597.7
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,780.89,587.86
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,768.49,574.8
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,738.34,550.14
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,869.35,642.23
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,969.99,705.8
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,960.09,696.12
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,946.84,685.61
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,928.74,672.95
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,907.49,658.41
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,879.21,639.89
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,848.37,619.72
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,776.53,568.17
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,707.16,517.39
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,651.89,478.09
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,599.15,440.0
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,580.27,426.68
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,557.64,409.9
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,520.71,382.27
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,482.37,352.93
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,427.81,312.07
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,377.64,275.3
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,348.44,250.53
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,304.05,213.24
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,262.27,180.85
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,231.23,158.19
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,166.32,108.99
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,97.71,76.46
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,93.9,73.79
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,95.4,75.46
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,92.64,73.54
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,90.03,71.71
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,83.01,66.05
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,75.64,59.94
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,64.89,50.56
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,53.68,40.53
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,40.21,28.38
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,24.91,13.2
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,14.1,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.19,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,16.07,1.31
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,114.97,89.7
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,212.87,176.01
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,291.11,244.27
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,373.33,313.96
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,473.21,397.22
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,565.44,471.44
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,582.42,481.84
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,594.72,487.99
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,658.86,536.55
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,723.47,584.05
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,804.68,641.01
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,877.96,690.58
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,903.29,704.49
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,925.77,716.61
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,949.14,729.58
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,962.67,735.69
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,965.19,735.46
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,964.29,733.1
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,956.98,725.15
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,946.26,715.1
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,929.08,702.18
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,908.72,687.26
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,881.79,667.02
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,852.1,645.03
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,818.19,621.11
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,781.97,594.43
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,741.88,563.76
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,699.9,531.34
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,636.71,482.09
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,583.2,439.96
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,499.51,376.92
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,434.92,328.29
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,420.64,315.68
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,388.63,287.74
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,345.89,252.53
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,304.01,217.91
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,255.27,172.67
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,190.67,116.0
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,141.0,83.82
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,94.24,65.91
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,85.94,68.28
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,84.99,67.86
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,82.31,65.81
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,79.43,63.55
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,73.07,58.45
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,67.19,53.6
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,58.74,46.18
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,49.96,38.21
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,37.3,26.63
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,24.18,13.4
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,7.28,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,14.09,1.86
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,67.65,50.82
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,118.11,95.83
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,182.83,151.93
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,236.16,197.41
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,291.68,244.17
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,366.98,305.23
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,350.13,288.36
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,346.12,281.78
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,422.03,341.55
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,517.43,413.84
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,622.37,493.64
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,749.67,586.3
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,684.8,533.07
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,634.61,491.25
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,652.95,502.81
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,669.56,512.64
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,632.27,482.76
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,610.49,464.21
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,693.14,524.66
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,767.61,577.25
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,704.61,529.78
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,652.59,490.45
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,655.82,492.37
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,656.69,492.23
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,655.36,491.99
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,650.73,489.22
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,605.25,455.4
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,562.41,423.5
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,545.48,411.2
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,526.11,396.56
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,485.5,365.84
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,446.97,336.46
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,417.98,313.41
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,387.23,288.35
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,310.88,232.53
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,251.32,191.09
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,228.29,174.12
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,206.23,157.87
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,169.65,120.44
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,113.57,81.32
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,83.37,65.83
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,61.93,47.88
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,69.94,54.97
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,79.29,63.19
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,72.69,57.77
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,66.45,52.52
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,58.71,45.78
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,50.69,38.53
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,38.04,27.01
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,24.95,14.06
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,14.55,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.91,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.26,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,8.78,1.77
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,13.18,5.6
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,17.59,9.4
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,22.0,13.17
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,26.43,16.91
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,24.23,14.94
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,22.04,12.98
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,49.49,35.94
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,77.07,58.69
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,124.07,96.95
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,172.17,135.3
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,220.8,173.98
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,269.32,211.97
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,320.49,251.43
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,354.94,277.58
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,350.13,273.12
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,345.44,268.96
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,351.51,272.76
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,357.23,276.29
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,315.97,244.33
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,269.02,207.95
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,257.14,198.73
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,245.47,189.61
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,186.95,143.88
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,129.49,98.54
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,364.59,284.18
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,572.0,437.61
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,482.55,369.56
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,405.26,311.45
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,302.39,233.66
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,208.66,161.46
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,216.27,167.74
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,223.26,173.3
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,243.17,188.39
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,265.04,204.62
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,215.95,167.55
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,178.83,139.91
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,160.8,126.11
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,143.34,112.62
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,139.87,115.32
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,136.44,112.78
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,122.51,101.23
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,108.46,89.44
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,92.49,75.96
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,76.36,62.07
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,60.44,47.97
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,44.34,33.49
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,30.39,20.82
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,15.84,7.19
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.91,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,63.44,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,174.58,110.55
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,280.57,229.04
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,387.38,323.9
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,469.57,394.35
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,555.74,463.95
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,623.2,515.95
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,691.78,566.88
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,746.84,605.03
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,801.44,641.77
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,838.76,665.53
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,879.68,691.6
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,911.23,710.6
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,940.19,727.66
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,959.98,737.68
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,976.65,745.6
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,977.25,742.91
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,984.88,745.32
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,983.78,742.98
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,979.26,738.54
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,767.94,585.77
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,513.65,390.63
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,393.04,301.15
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,270.86,207.55
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,500.57,385.1
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,691.67,524.51
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,607.13,459.89
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,527.16,399.53
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,501.75,380.22
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,477.06,361.18
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,294.88,225.25
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,117.63,88.07
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,149.27,113.26
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,179.75,137.13
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,301.6,227.69
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,405.11,295.31
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,351.77,248.69
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,299.33,203.13
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,246.12,158.25
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,194.5,117.37
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,162.83,106.96
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,168.93,127.89
