Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,115.57,93.34
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,72.63,57.23
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,70.21,55.4
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,67.6,53.33
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,64.31,50.84
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,60.87,48.09
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,54.18,42.22
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,47.16,35.83
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,35.43,25.08
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,24.99,14.68
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,12.62,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,68.14,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,186.68,127.3
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,291.16,240.3
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,398.3,334.85
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,481.07,405.22
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,567.84,474.66
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,635.81,526.04
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,704.88,576.1
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,759.23,612.51
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,812.92,647.29
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,851.0,668.69
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,893.0,691.93
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,924.54,707.44
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,953.36,720.56
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,974.19,726.99
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,991.84,730.75
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,1002.17,730.24
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,998.64,720.82
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,998.78,716.36
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,995.45,709.79
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,985.78,699.44
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,972.68,687.46
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,953.85,675.55
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,931.8,661.82
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,904.11,644.36
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,873.58,625.22
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,839.13,604.69
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,802.24,582.41
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,763.48,557.5
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,721.95,529.36
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,675.09,496.75
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,626.72,462.01
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,575.97,424.33
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,524.39,384.67
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,470.66,341.72
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,416.66,297.26
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,361.57,251.01
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,307.11,204.73
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,244.11,152.62
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,189.9,109.88
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,136.77,74.54
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,86.1,53.35
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,69.46,54.17
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,68.59,53.77
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,60.52,47.02
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,58.9,45.79
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,56.34,43.89
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,53.69,41.81
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,48.75,37.48
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,43.63,32.79
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,35.06,24.84
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,25.02,14.92
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,12.61,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,58.27,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,168.37,117.83
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,265.55,217.01
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,369.36,307.6
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,455.55,379.93
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,542.83,449.41
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,610.45,500.9
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,679.24,551.45
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,735.71,590.3
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,791.81,627.81
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,834.64,655.01
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,870.44,676.77
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,903.34,696.54
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,933.69,714.37
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,954.7,725.03
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,972.65,733.64
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,985.09,738.95
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,983.91,735.27
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,983.69,733.59
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,980.06,729.77
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,970.66,721.26
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,957.88,710.7
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,939.45,697.91
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,917.85,683.11
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,890.32,663.39
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,860.07,641.9
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,825.88,618.67
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,789.35,593.75
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,705.29,530.15
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,626.92,470.09
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,627.63,472.92
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,614.45,463.46
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,534.0,401.12
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,473.2,354.11
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,447.69,331.82
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,408.56,295.82
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,356.39,251.28
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,306.27,208.31
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,250.29,164.49
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,210.53,136.16
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,175.26,116.18
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,149.28,108.54
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,108.05,86.28
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,73.36,57.37
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,79.77,63.09
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,85.51,68.21
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,78.45,62.46
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,71.02,56.26
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,60.67,47.33
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,49.83,37.72
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,38.71,27.63
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,27.23,16.62
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,13.76,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,50.06,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,153.64,109.34
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,242.22,196.78
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,337.55,280.24
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,414.54,345.73
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,495.82,412.17
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,562.34,463.9
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,637.43,519.97
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,694.94,560.0
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,752.04,598.61
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,796.55,627.39
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,839.48,654.48
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,875.05,675.87
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,908.38,695.42
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,930.51,707.03
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,943.18,712.22
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,962.43,722.34
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,978.25,730.11
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,979.26,729.15
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,966.51,719.26
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,959.87,712.67
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,949.85,703.94
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,931.61,691.55
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,910.24,677.17
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,885.63,659.35
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,858.0,639.56
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,824.18,616.53
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,787.97,591.8
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,746.89,562.76
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,704.31,531.23
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,659.21,497.19
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,612.77,461.38
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,563.83,422.92
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,514.27,382.95
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,462.61,340.23
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,405.48,292.48
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,351.82,246.61
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,299.19,201.27
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,246.24,156.77
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,194.84,115.97
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,144.94,82.1
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,89.87,54.77
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,70.33,54.26
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,69.42,53.81
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,67.95,52.76
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,66.37,51.6
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,63.06,49.01
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,59.57,46.17
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,54.13,41.49
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,46.86,35.02
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,37.2,26.25
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,27.24,16.68
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,13.75,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,39.74,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,118.07,84.19
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,198.49,158.98
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,283.66,231.81
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,390.75,320.33
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,498.64,406.06
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,538.35,435.68
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,584.07,469.2
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,663.1,525.35
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,736.07,574.97
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,614.32,480.86
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,453.38,355.15
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,569.23,442.25
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,668.35,512.6
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,805.82,610.09
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,934.04,692.94
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,942.56,694.37
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,954.43,699.41
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,956.01,699.2
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,954.27,697.08
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,947.44,690.52
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,937.25,681.98
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,814.99,598.02
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,685.47,503.59
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,669.72,493.49
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,653.01,481.77
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,662.93,490.24
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,668.96,495.49
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,590.55,437.75
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,522.2,387.1
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,575.17,429.55
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,603.62,450.93
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,555.9,413.8
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,507.16,375.29
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,421.44,310.89
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,376.5,279.41
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,345.08,248.61
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,300.91,203.13
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,246.93,169.66
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,244.77,180.5
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,205.96,147.55
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,165.79,119.94
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,149.18,119.54
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,153.16,123.47
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,139.08,112.16
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,124.47,100.32
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,109.03,87.79
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,93.07,74.55
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,77.21,61.08
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,60.89,46.9
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,45.12,32.9
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,28.95,18.14
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,15.33,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,9.1,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,17.61,7.9
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,38.78,26.51
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,60.47,45.21
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,91.83,72.08
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,134.21,107.57
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,284.37,233.7
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,445.46,361.92
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,331.79,267.97
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,195.36,154.77
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,305.93,243.37
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,420.69,330.61
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,482.66,375.61
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,544.58,419.79
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,639.9,488.57
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,716.59,542.57
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,703.72,529.57
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,688.6,515.95
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,835.57,623.35
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,961.76,706.45
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,942.68,691.51
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,930.87,682.88
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,913.6,671.52
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,893.3,658.24
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,867.89,640.72
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,839.8,621.39
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,807.55,600.07
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,773.01,577.07
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,678.62,505.99
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,594.87,441.95
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,610.18,456.6
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,604.13,453.37
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,473.0,353.7
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,388.8,289.98
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,404.83,300.3
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,407.67,297.42
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,364.27,261.23
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,318.37,222.54
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,273.11,189.26
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,247.13,172.95
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,126.83,88.62
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,30.03,18.72
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,34.0,23.33
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,37.96,26.87
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,33.52,23.17
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,29.09,19.46
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,24.66,15.75
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,20.24,11.98
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,15.82,8.16
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,11.42,4.28
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,7.9,1.14
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.38,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.19,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,103.29,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,216.26,164.52
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,313.12,254.54
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,416.24,341.44
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,494.55,404.49
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,576.31,466.49
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,641.18,513.24
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,706.97,558.89
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,760.62,594.72
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,813.63,629.28
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,850.04,651.63
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,889.88,676.17
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,921.12,694.58
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,949.72,711.18
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,968.88,721.26
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,984.93,729.42
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,982.09,724.51
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,986.44,724.68
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,985.68,721.03
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,981.56,715.41
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,969.86,705.12
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,954.89,692.98
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,935.72,679.06
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,913.51,663.32
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,885.83,643.48
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,855.54,622.1
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,821.91,599.77
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,786.02,575.93
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,746.52,548.45
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,705.19,518.83
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,660.31,487.31
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,614.19,453.86
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,565.31,416.71
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,513.12,376.06
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,461.14,335.34
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,409.22,293.31
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,356.55,249.32
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,305.2,205.89
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,253.6,162.6
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,203.58,122.77
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,146.42,82.54
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,98.82,59.3
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,105.69,83.55
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,140.66,113.12
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,107.75,85.95
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,80.34,63.16
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,75.61,59.48
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,70.65,55.46
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,61.75,47.88
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,52.45,39.73
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,41.14,29.61
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,29.42,18.74
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,14.86,0.77
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.63,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.26,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,9.65,2.44
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,14.06,6.32
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,19.35,10.91
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,24.65,15.44
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,30.4,20.31
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,36.16,25.14
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,37.5,26.17
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,38.85,27.2
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,80.28,61.7
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,124.97,98.26
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,109.84,85.32
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,95.47,73.2
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,126.91,98.62
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,158.5,123.78
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,160.93,125.2
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,163.39,126.72
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,262.9,205.07
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,378.16,292.76
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,383.75,296.12
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,388.97,299.73
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,253.96,196.49
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,121.56,92.36
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,122.75,93.49
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,123.89,94.39
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,118.85,90.34
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,113.86,86.36
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,151.73,116.35
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,188.68,145.15
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,185.01,142.25
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,181.31,139.41
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,213.31,164.45
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,243.92,188.17
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,234.22,180.7
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,224.61,173.41
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,182.59,140.91
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,141.16,108.61
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,133.35,102.92
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,125.69,97.27
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,141.39,110.11
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,155.18,121.52
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,141.73,116.52
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,128.98,106.29
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,97.67,79.75
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,64.56,51.24
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,54.33,42.54
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,44.12,33.67
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,34.82,25.39
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,25.53,17.02
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,17.59,9.78
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,9.66,2.54
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,4.82,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.75,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.5,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,7.02,0.24
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,10.54,3.33
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,14.94,7.15
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,19.35,10.92
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,69.47,53.49
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,127.49,101.81
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,82.89,64.15
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,45.93,32.99
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,121.86,96.01
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,203.85,162.15
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,167.11,131.47
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,132.48,102.79
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,170.73,133.17
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,209.0,162.93
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,306.77,238.28
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,391.38,301.05
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,429.35,328.11
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,466.08,354.01
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,471.98,357.0
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,477.33,359.74
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,428.56,322.99
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,381.7,287.68
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,426.42,320.2
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,468.42,349.75
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,650.48,488.7
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,784.98,586.23
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,577.05,433.44
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,392.55,293.36
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,518.53,391.79
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,614.09,461.11
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,435.57,327.89
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,310.5,234.04
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,360.17,270.67
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,392.46,291.66
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,358.71,259.3
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,308.11,210.04
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,262.41,177.96
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,250.88,175.94
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,199.57,137.48
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,156.74,110.97
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,130.05,104.51
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,130.19,105.21
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,119.64,96.69
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,108.59,87.67
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,98.3,79.34
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,87.57,70.45
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,74.38,59.2
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,60.71,47.24
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,46.51,34.55
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,31.88,21.16
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,16.41,3.59
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,106.04,18.69
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,214.84,166.1
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,300.14,243.27
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,398.58,326.25
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,472.98,386.69
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,550.48,446.08
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,382.05,311.19
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,189.27,150.61
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,283.36,227.46
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,397.0,315.62
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,462.0,364.19
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,546.3,425.62
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,729.5,560.97
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,908.44,680.52
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,923.52,686.97
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,941.68,697.27
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,954.84,702.97
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,964.84,706.74
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,965.44,705.68
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,962.73,702.67
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,952.11,694.65
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,938.27,684.68
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,857.89,629.7
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,770.83,565.88
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,815.68,602.91
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,844.42,625.37
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,811.22,603.21
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,775.79,579.77
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,735.62,550.41
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,694.09,519.55
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,650.67,487.42
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,606.11,453.69
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,558.32,416.68
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,510.73,378.92
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,461.18,339.08
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,411.82,298.38
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,345.25,249.9
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,322.71,238.33
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,257.4,191.76
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,213.13,162.04
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,204.38,152.16
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,194.49,144.78
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,155.49,125.54
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,139.56,113.03
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,106.89,85.95
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,65.45,50.93
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,55.66,42.79
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,45.9,34.49
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,37.03,26.76
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,28.18,18.93
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,19.79,11.45
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,11.42,3.95
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.7,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.5,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,7.02,0.0
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,11.85,4.25
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,16.7,8.5
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,22.88,13.8
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,29.07,19.03
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,95.58,75.37
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,184.18,148.47
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,125.12,99.07
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,83.87,64.27
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,199.27,158.92
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,312.27,247.87
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,524.72,414.03
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,703.91,546.73
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,618.83,477.95
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,511.9,394.33
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,515.92,395.53
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,519.07,395.55
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,425.93,324.73
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,351.91,267.63
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,468.67,354.79
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,593.36,443.14
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,672.2,499.44
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,734.15,543.15
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,695.52,514.35
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,657.54,486.71
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,735.92,548.38
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,787.31,587.9
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,748.56,559.48
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,708.09,529.34
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,664.41,498.34
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,619.36,465.38
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,503.1,377.68
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,424.54,318.51
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,223.31,168.76
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,21.28,11.48
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,186.8,133.48
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,309.89,211.6
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,256.98,165.87
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,205.43,123.78
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,175.24,114.59
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,196.42,146.65
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,117.05,93.54
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,64.15,49.42
