Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,63.17,48.83
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,62.11,48.1
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,59.78,46.34
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,57.33,44.41
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,53.82,41.36
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,50.26,38.09
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,40.47,29.3
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,31.78,21.14
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,16.02,4.73
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,65.67,24.7
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,133.0,104.77
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,191.12,157.94
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,251.28,210.96
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,307.78,259.11
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,366.9,307.64
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,287.63,239.35
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,199.49,162.75
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,523.22,429.23
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,823.47,647.73
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,699.8,552.09
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,552.92,436.97
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,761.08,594.25
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,960.03,725.79
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,980.58,733.75
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,998.03,741.92
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,1008.9,745.9
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,1005.71,740.99
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,1005.79,742.13
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,1002.44,741.0
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,762.52,575.34
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,479.93,363.72
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,442.72,337.65
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,406.85,310.86
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,433.5,331.13
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,458.32,349.66
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,586.73,447.84
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,692.65,525.92
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,720.11,549.52
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,729.19,559.21
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,585.91,448.91
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,471.45,359.67
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,328.5,252.35
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,191.94,147.19
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,318.8,243.55
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,432.44,320.2
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,361.45,265.2
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,333.07,247.17
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,291.62,214.83
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,254.58,187.01
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,218.13,157.28
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,176.24,127.99
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,152.46,125.06
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,157.86,130.31
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,102.34,83.37
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,57.36,44.73
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,55.14,43.06
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,52.81,41.19
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,48.68,37.62
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,44.39,33.75
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,37.66,27.51
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,30.68,20.76
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,19.56,7.9
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,9.1,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.67,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,19.37,10.45
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,33.09,22.73
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,48.28,36.21
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,65.6,51.3
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,82.63,65.86
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,172.6,143.85
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,256.7,214.91
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,127.81,105.14
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,15.87,7.95
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,32.23,21.9
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,48.65,35.73
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,87.57,68.17
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,128.55,101.71
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,104.25,81.38
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,80.81,61.85
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,76.39,57.96
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,71.98,54.1
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,151.44,119.15
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,232.01,183.61
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,194.74,153.44
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,158.34,124.07
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,176.62,138.76
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,194.61,153.06
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,208.69,164.15
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,222.47,174.98
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,290.69,228.67
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,358.34,280.86
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,286.03,224.56
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,216.84,170.27
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,236.63,186.14
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,255.7,201.22
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,283.34,223.05
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,300.91,236.84
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,282.28,222.34
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,264.2,208.3
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,260.19,205.2
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,255.18,201.2
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,258.19,202.73
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,256.21,200.11
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,225.31,176.78
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,197.03,156.23
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,178.08,150.11
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,165.34,139.93
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,95.02,79.1
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.16,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.27,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.39,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.51,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.63,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.75,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.88,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.44,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,21.84,7.38
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,49.93,36.35
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,88.66,71.07
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,126.87,105.05
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,164.96,138.34
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,203.57,171.3
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,308.56,260.32
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,420.41,351.63
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,529.66,439.61
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,664.74,543.88
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,724.21,586.68
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,792.57,634.67
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,878.58,694.33
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,957.87,747.61
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,907.91,709.48
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,837.01,654.71
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,754.06,588.95
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,686.31,533.43
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,593.93,462.45
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,503.82,392.14
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,620.9,481.2
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,730.35,560.73
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,723.44,554.68
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,714.84,548.15
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,602.15,463.12
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,498.29,383.41
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,631.38,486.85
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,741.35,568.82
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,573.23,441.13
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,426.7,327.92
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,506.08,391.32
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,569.03,439.2
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,355.19,276.48
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,172.5,133.57
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,310.46,240.1
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,431.59,323.78
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,379.29,277.48
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,327.64,231.9
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,275.84,186.64
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,217.8,138.26
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,187.5,125.57
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,186.21,138.84
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,120.37,98.47
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,78.52,62.89
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,96.78,78.99
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,131.41,109.12
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,116.19,96.61
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,100.65,83.61
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,84.15,69.29
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,67.32,54.35
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,51.15,39.69
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,35.11,24.89
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,20.51,9.68
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.46,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,136.31,82.64
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,271.05,222.76
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,361.76,304.75
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,459.63,388.79
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,535.54,449.91
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,614.34,510.1
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,677.63,556.89
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,741.52,602.59
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,791.7,635.9
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,840.87,667.69
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,875.93,689.64
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,914.51,713.93
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,943.3,729.68
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,969.27,743.4
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,988.29,754.1
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,1004.2,762.78
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,1014.22,766.12
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,1010.08,760.08
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,1008.68,758.02
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,1003.89,753.82
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,989.18,742.06
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,971.18,728.31
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,950.96,714.56
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,927.78,698.85
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,737.48,559.98
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,537.59,406.23
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,597.32,452.67
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,650.39,492.07
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,686.93,521.95
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,705.53,537.85
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,542.54,414.99
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,415.73,317.41
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,468.96,358.85
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,507.44,385.87
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,473.63,357.37
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,430.57,320.7
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,381.88,279.41
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,332.86,237.35
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,235.93,169.99
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,212.05,163.57
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,168.88,116.52
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,130.36,81.51
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,93.53,74.33
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,92.73,73.96
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,89.1,71.13
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,85.12,67.99
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,79.74,63.71
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,74.54,59.49
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,67.55,53.56
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,60.27,47.16
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,48.81,36.87
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,38.01,26.86
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,23.76,12.2
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,112.88,69.32
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,222.65,178.25
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,304.14,250.33
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,392.44,325.25
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,334.51,277.39
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,266.98,219.86
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,421.75,347.48
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,591.47,479.85
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,693.44,553.82
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,791.35,622.36
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,637.92,503.21
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,442.92,347.85
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,694.63,542.31
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,925.72,704.21
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,944.82,712.67
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,954.37,716.38
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,960.22,718.09
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,962.76,717.73
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,963.8,718.72
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,961.6,717.68
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,883.79,662.04
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,796.46,596.36
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,645.97,486.2
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,493.79,371.91
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,635.16,478.05
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,752.29,561.79
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,751.02,560.13
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,746.05,556.45
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,393.71,300.79
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,60.59,42.2
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,315.56,241.06
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,541.91,405.82
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,544.1,406.91
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,528.25,393.27
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,457.62,339.19
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,416.14,308.18
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,359.99,266.21
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,324.0,240.46
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,278.9,195.83
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,219.73,137.71
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,172.2,102.92
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,127.75,77.59
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,88.93,69.74
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,88.29,69.63
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,94.74,75.32
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,99.6,79.68
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,88.44,70.58
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,76.52,60.68
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,68.2,53.68
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,59.49,46.11
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,48.79,36.57
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,37.69,26.41
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,24.2,12.74
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,10.01,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,106.79,68.86
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,195.14,156.93
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,288.29,237.5
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,373.76,309.28
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,421.11,347.04
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,469.84,383.98
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,525.3,424.35
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,581.2,462.99
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,625.08,489.57
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,666.95,513.6
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,568.89,438.02
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,463.25,357.02
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,500.76,383.32
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,537.52,406.89
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,619.5,463.53
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,682.22,505.53
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,554.68,413.8
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,428.03,321.36
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,476.09,357.67
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,522.61,390.81
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,567.57,421.67
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,595.88,440.83
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,621.55,459.85
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,644.72,477.07
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,587.09,435.55
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,526.87,392.24
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,561.23,417.48
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,586.53,435.32
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,543.96,404.04
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,503.79,374.74
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,574.76,430.41
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,620.98,464.46
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,507.7,379.03
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,429.82,320.77
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,422.74,314.99
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,400.83,297.08
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,361.65,266.55
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,335.32,245.73
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,296.12,213.87
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,262.17,185.66
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,221.23,161.08
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,196.05,148.8
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,172.7,138.98
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,155.94,125.72
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,136.89,110.41
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,106.57,85.43
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,92.39,73.89
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,78.08,61.99
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,64.02,50.07
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,49.82,37.78
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,37.07,26.51
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,23.79,14.66
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,13.63,4.9
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.64,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.82,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.82,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,8.34,0.24
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,14.94,6.68
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,24.65,15.14
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,34.38,23.59
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,45.02,32.62
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,55.67,41.48
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,253.9,208.19
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,462.73,370.85
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,626.85,492.25
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,790.79,604.89
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,831.95,629.68
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,871.38,654.33
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,899.82,671.94
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,925.68,687.84
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,945.29,699.05
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,962.02,708.45
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,965.64,709.78
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,965.75,708.96
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,756.54,562.67
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,510.8,381.96
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,751.52,561.9
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,936.76,689.54
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,814.78,599.88
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,684.82,503.76
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,697.37,513.62
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,706.57,519.91
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,756.11,558.74
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,783.95,581.61
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,716.62,530.41
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,656.74,484.86
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,557.27,413.05
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,473.09,351.38
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,510.59,380.49
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,527.89,390.7
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,478.19,350.63
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,428.71,310.07
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,369.58,264.57
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,331.64,236.7
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,293.46,209.91
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,268.76,195.29
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,214.96,158.65
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,182.79,138.56
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,156.11,124.94
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,136.19,109.18
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,134.89,108.49
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,129.77,104.58
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,101.55,81.33
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,80.54,63.84
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,71.98,56.7
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,63.02,48.97
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,51.68,38.94
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,40.97,29.16
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,25.73,14.46
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,10.91,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,6.37,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,26.87,13.84
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,49.81,35.55
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,92.53,72.37
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,129.15,103.87
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,164.54,133.69
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,200.22,163.03
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,159.48,127.97
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,109.95,85.52
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,168.83,133.61
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,244.89,193.91
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,253.41,199.52
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,261.75,205.14
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,304.43,237.51
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,346.67,268.87
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,575.15,444.48
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,784.97,596.19
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,876.31,661.27
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,952.6,712.35
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,864.65,648.08
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,758.6,568.48
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,754.34,565.26
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,748.34,560.22
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,741.67,555.75
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,740.38,554.85
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,719.81,538.98
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,705.43,527.46
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,659.39,493.42
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,615.26,460.79
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,592.12,444.11
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,568.76,427.01
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,525.37,394.85
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,482.44,363.04
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,453.16,341.38
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,424.82,320.19
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,416.66,313.44
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,394.77,295.69
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,362.46,269.66
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,330.18,243.48
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,299.93,217.45
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,264.89,187.67
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,225.21,156.86
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,173.54,120.48
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,149.64,120.44
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,144.33,116.69
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,111.77,89.81
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,85.66,68.06
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,81.13,64.59
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,76.36,60.78
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,67.72,53.38
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,58.66,45.44
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,49.09,36.91
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,39.16,27.81
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,25.3,14.4
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.61,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,6.37,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.82,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,150.82,106.24
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,259.04,207.69
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,340.17,277.32
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,428.0,349.15
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,504.99,409.16
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,580.57,464.61
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,378.77,306.09
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,107.72,83.06
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,137.66,107.51
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,167.58,130.89
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,173.46,134.71
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,179.53,138.72
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,210.98,162.67
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,242.31,186.03
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,312.17,238.48
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,365.84,277.42
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,381.14,287.11
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,395.98,296.63
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,372.94,278.6
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,350.61,261.37
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,686.09,506.5
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,954.84,674.91
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,936.58,657.2
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,915.33,641.99
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,888.99,623.6
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,860.03,603.76
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,827.42,585.57
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,792.6,565.69
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,752.02,541.11
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,710.36,513.9
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,667.77,485.34
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,623.89,454.82
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,576.14,420.51
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,527.71,384.43
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,477.43,345.71
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,427.14,305.63
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,375.81,263.65
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,325.14,221.32
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,273.77,178.71
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,223.85,138.28
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,175.19,102.08
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,121.03,68.18
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,104.43,82.26
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,156.71,126.05
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,147.62,118.85
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,131.76,106.11
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,122.47,98.89
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,106.42,85.78
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,89.69,71.81
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,72.63,57.21
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,56.54,43.13
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,40.17,28.57
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,24.92,14.26
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.79,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.55,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.45,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.91,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,5.7,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,10.53,3.03
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,17.14,8.76
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,23.76,14.49
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,30.83,20.49
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,37.92,26.39
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,69.55,52.76
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,104.46,81.4
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,73.47,55.56
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,46.83,33.38
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,54.84,39.88
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,62.87,46.32
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,110.18,84.75
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,159.39,124.01
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,216.62,169.23
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,274.03,213.72
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,509.11,395.56
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,725.23,551.72
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,866.25,654.2
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,977.9,728.8
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,897.32,669.77
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,805.71,599.91
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,789.58,586.87
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,771.72,572.13
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,724.68,536.72
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,684.94,506.43
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,686.02,508.15
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,683.65,506.94
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,673.12,498.28
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,659.77,487.51
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,636.3,470.87
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,609.8,451.63
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,541.04,401.21
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,486.77,361.06
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,468.62,345.95
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,441.35,319.81
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,388.99,275.71
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,330.6,226.63
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,277.73,181.58
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,226.08,138.74
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,175.04,100.15
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,126.32,70.48
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,78.99,61.33
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,67.21,51.77
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,66.41,51.29
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,65.51,50.72
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,63.35,49.14
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,61.06,47.41
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,56.15,43.3
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,50.97,38.82
