Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,44.1,32.73
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,35.47,24.86
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,24.57,14.3
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,13.39,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,6.37,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,65.38,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,208.16,155.48
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,317.0,258.45
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,403.12,332.11
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,495.34,406.01
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,566.56,459.1
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,640.14,510.87
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,699.75,550.98
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,759.7,589.85
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,804.74,616.72
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,853.99,645.84
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,892.49,673.77
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,928.89,699.64
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,958.45,718.98
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,974.95,729.16
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,991.82,740.39
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,1005.62,749.63
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,1015.35,755.23
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,1021.86,758.73
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,1019.81,757.32
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,1014.34,753.81
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,1002.55,745.07
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,987.42,734.16
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,967.14,720.67
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,943.76,705.12
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,916.14,686.68
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,885.78,666.43
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,851.15,642.95
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,814.22,617.74
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,773.05,588.44
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,730.38,556.26
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,685.74,522.39
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,639.75,486.78
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,508.39,385.41
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,417.29,315.04
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,436.64,328.6
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,439.16,323.96
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,246.78,180.37
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,138.43,104.78
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,187.69,130.27
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,232.78,148.06
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,124.72,78.68
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,100.66,76.2
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,81.31,63.88
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,88.93,70.74
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,88.85,70.93
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,88.22,70.64
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,83.44,67.04
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,78.39,63.11
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,68.8,54.92
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,58.71,46.08
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,49.49,37.85
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,39.93,29.05
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,27.26,16.84
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,14.17,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,8.19,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,35.1,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,97.4,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,219.7,170.42
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,330.67,277.88
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,417.35,355.46
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,509.88,434.26
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,580.48,491.62
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,653.15,548.39
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,712.94,592.26
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,772.93,634.86
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,818.88,665.75
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,857.79,690.89
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,897.83,716.12
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,935.76,739.4
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,962.08,754.2
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,985.54,767.0
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,1004.69,776.38
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,1020.7,783.64
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,895.01,692.19
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,738.14,571.66
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,902.61,696.85
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,1024.84,779.61
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,1015.57,770.3
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,1002.92,760.13
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,985.09,747.58
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,964.03,732.97
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,938.48,714.39
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,909.99,693.85
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,875.9,670.71
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,839.42,645.77
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,799.46,617.03
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,757.45,585.05
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,711.65,550.22
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,664.36,513.48
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,614.82,474.13
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,564.23,432.9
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,511.42,388.87
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,458.26,343.36
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,403.73,295.8
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,349.62,247.83
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,295.08,199.56
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,233.2,146.81
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,180.33,105.24
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,130.02,73.09
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,80.33,55.02
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,71.85,57.31
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,64.85,51.42
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,64.88,51.65
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,62.66,49.98
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,60.3,48.13
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,56.91,45.27
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,53.42,42.17
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,46.18,35.61
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,38.64,28.51
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,26.14,16.41
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,14.97,0.0
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,8.64,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,25.9,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,69.64,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,187.29,145.05
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,284.22,236.78
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,365.39,308.46
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,452.95,382.41
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,530.94,445.14
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,608.26,503.96
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,669.93,548.89
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,731.99,592.78
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,783.14,626.73
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,833.45,659.32
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,765.26,606.35
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,695.82,549.71
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,835.44,650.73
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,963.56,732.95
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,982.93,739.01
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,999.25,744.16
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,1015.03,748.76
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,1017.12,744.4
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,1015.97,738.46
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,1011.44,730.26
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,1001.08,718.26
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,987.41,704.48
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,967.67,691.94
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,944.86,677.66
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,917.41,660.32
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,887.29,641.31
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,853.39,620.95
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,817.25,598.93
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,777.28,573.79
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,735.63,545.36
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,691.21,514.42
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,645.43,481.57
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,572.26,427.26
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,517.47,386.08
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,484.57,360.42
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,445.66,326.77
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,393.23,282.83
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,334.86,233.67
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,281.84,188.24
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,230.15,144.79
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,180.2,106.22
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,133.01,76.3
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,78.77,52.43
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,69.38,54.47
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,70.02,55.24
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,70.74,56.06
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,68.1,54.07
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,65.28,51.87
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,61.78,48.98
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,56.45,44.33
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,47.93,36.65
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,39.12,28.48
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,29.63,19.09
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,19.51,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.46,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.91,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.75,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,5.7,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,9.65,2.49
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,15.38,7.54
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,21.11,12.59
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,27.74,18.31
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,34.38,23.95
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,20.25,11.77
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,6.16,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,40.61,28.93
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,75.27,57.8
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,90.11,69.87
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,105.12,82.01
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,153.65,121.34
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,202.77,160.26
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,237.93,187.72
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,272.88,214.64
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,294.52,230.48
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,331.71,258.02
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,344.33,266.88
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,356.52,275.48
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,371.17,285.4
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,385.19,294.73
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,480.42,365.72
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,579.86,436.85
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,531.08,399.63
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,492.54,370.68
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,492.56,371.12
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,491.71,370.67
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,364.77,277.76
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,244.5,187.18
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,257.97,197.95
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,270.88,207.82
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,253.3,194.45
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,236.06,181.4
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,277.3,212.97
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,318.49,243.66
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,220.81,169.38
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,127.61,97.44
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,206.39,157.63
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,260.68,196.58
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,239.47,178.04
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,213.01,157.55
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,181.28,139.16
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,164.66,134.66
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,147.29,120.65
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,135.85,111.48
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,120.79,99.23
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,105.39,86.48
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,89.33,72.75
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,72.95,58.46
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,58.53,45.72
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,41.84,30.73
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,26.53,16.57
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,10.55,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.46,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,26.92,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,72.93,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,187.44,143.93
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,283.57,232.82
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,363.18,302.93
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,454.14,379.64
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,270.45,228.3
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,41.46,29.87
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,49.45,36.64
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,57.45,43.19
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,93.87,73.41
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,132.28,104.63
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,166.38,132.23
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,200.55,159.47
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,210.65,166.64
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,220.78,173.83
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,213.01,167.11
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,205.62,160.8
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,203.37,158.41
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,201.25,156.15
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,220.97,171.27
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,240.46,186.0
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,223.16,171.94
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,206.2,158.32
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,202.76,155.22
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,199.32,152.11
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,213.85,162.84
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,228.09,173.19
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,318.6,241.09
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,401.36,300.94
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,457.86,341.82
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,506.34,376.28
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,485.63,361.26
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,464.59,346.38
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,434.89,325.02
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,406.99,304.89
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,393.02,294.55
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,377.44,282.57
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,332.32,249.54
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,301.75,227.58
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,266.73,201.88
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,234.3,178.18
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,199.38,152.38
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,176.51,135.85
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,153.84,119.07
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,132.72,107.73
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,122.86,100.06
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,112.91,92.17
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,98.8,80.55
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,84.56,68.61
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,68.3,54.56
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,59.86,47.12
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,51.1,39.28
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,42.03,30.91
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,29.04,18.73
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,16.37,1.23
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,9.1,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,17.81,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,52.12,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,140.91,108.53
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,222.4,183.48
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,143.37,118.91
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,38.81,27.87
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,49.9,37.47
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,61.12,46.95
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,60.11,45.96
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,59.23,45.05
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,77.69,60.36
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,97.18,76.27
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,66.84,50.71
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,38.02,26.43
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,36.71,25.21
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,35.41,23.98
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,76.33,57.78
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,118.57,92.05
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,140.52,109.63
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,162.4,127.02
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,168.69,131.85
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,174.89,136.65
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,178.65,139.22
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,182.32,141.74
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,233.0,181.42
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,283.02,219.83
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,284.17,220.4
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,285.25,221.14
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,295.81,229.24
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,305.95,236.99
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,287.85,223.14
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,270.1,209.62
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,270.2,209.85
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,270.14,209.92
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,270.72,210.51
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,271.07,210.93
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,259.82,202.38
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,248.67,193.94
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,224.9,175.61
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,201.68,157.66
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,233.6,181.64
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,264.09,203.8
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,239.07,184.43
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,214.55,166.28
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,189.58,149.32
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,171.41,142.95
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,144.28,120.29
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,120.98,100.66
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,106.22,88.34
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,91.32,75.68
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,76.29,62.53
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,61.13,49.03
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,46.58,35.87
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,31.76,22.34
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,19.82,11.23
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,7.9,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,4.09,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.64,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,7.02,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,18.94,9.65
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,30.88,20.51
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,48.69,36.16
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,66.09,51.35
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,84.88,67.39
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,103.36,82.82
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,100.55,80.06
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,98.85,78.21
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,88.88,69.45
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,79.82,61.53
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,227.92,184.6
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,376.61,302.55
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,304.75,243.18
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,220.71,174.45
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,236.34,186.66
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,251.85,198.46
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,269.67,211.64
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,287.27,224.52
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,310.44,242.02
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,347.45,269.91
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,315.93,245.27
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,299.11,232.09
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,281.79,218.54
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,264.8,205.27
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,235.04,182.13
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,205.79,159.31
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,207.52,160.67
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,209.15,161.9
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,315.56,244.31
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,414.3,318.18
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,366.89,282.55
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,321.84,249.0
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,327.2,253.4
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,331.41,256.66
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,256.04,198.94
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,187.92,146.16
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,182.2,142.0
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,176.57,137.76
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,171.52,133.97
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,166.46,130.2
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,160.18,125.5
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,153.84,120.81
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,123.65,96.83
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,93.52,75.92
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,86.7,70.34
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,79.83,64.63
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,69.67,56.08
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,59.22,47.14
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,49.01,38.16
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,38.81,29.06
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,29.51,20.63
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,20.24,12.16
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,12.74,5.19
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,5.26,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.73,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.37,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,29.56,0.85
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,190.34,148.42
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,330.24,270.53
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,410.03,338.5
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,494.99,407.26
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,561.52,457.83
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,630.05,507.6
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,484.18,392.44
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,275.84,222.53
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,247.76,198.85
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,203.8,161.64
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,268.33,212.32
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,317.69,249.65
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,352.76,275.24
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,387.36,300.13
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,498.71,382.53
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,590.89,447.72
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,607.45,456.71
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,622.76,465.38
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,588.84,439.43
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,554.68,413.63
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,788.53,585.73
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,972.0,705.15
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,843.7,616.92
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,696.36,510.05
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,802.3,591.99
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,876.06,643.56
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,748.07,552.74
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,623.93,459.94
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,602.64,446.09
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,580.94,430.97
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,587.03,436.42
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,581.36,432.7
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,442.8,331.66
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,333.08,250.62
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,375.94,282.48
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,404.31,301.37
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,350.29,261.61
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,306.2,230.29
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,247.27,186.84
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,202.05,153.81
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,151.6,115.3
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,100.75,75.76
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,138.68,105.84
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,172.1,139.63
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,99.19,79.11
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.04,0.45
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.16,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.27,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,24.97,16.28
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,51.76,39.6
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,45.42,33.93
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,38.81,27.85
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,27.54,17.46
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,17.25,4.35
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,10.01,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,7.28,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,14.1,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,61.29,44.44
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,116.46,93.3
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,158.63,130.6
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,201.19,167.64
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,241.24,201.29
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,281.61,234.32
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,194.79,160.55
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,112.36,89.12
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,204.69,166.02
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,289.1,234.1
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,362.47,292.24
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,454.84,363.39
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,519.72,412.15
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,584.66,459.98
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,564.67,441.98
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,542.93,423.16
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,797.38,618.62
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,1004.5,762.04
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,804.7,616.57
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,562.66,430.68
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,796.8,611.14
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,979.75,738.77
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,962.32,724.67
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,941.83,710.12
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,826.51,625.3
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,702.22,528.84
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,722.06,544.84
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,736.64,555.92
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,686.14,519.11
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,637.14,483.32
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,650.7,496.17
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,650.56,497.01
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,602.11,458.77
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,553.75,420.02
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,283.83,216.43
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,73.81,53.8
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,143.11,109.12
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,207.69,159.7
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,232.84,167.63
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,251.38,166.12
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,205.62,130.21
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,163.55,102.31
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,120.19,81.8
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,101.89,82.2
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,122.22,99.83
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,138.05,113.61
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,124.94,102.94
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,115.89,95.64
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,99.12,81.46
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,82.0,66.67
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,65.47,52.07
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,48.65,36.92
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,32.54,22.11
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,15.86,4.3
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,8.19,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,37.4,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,109.67,33.88
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,208.58,166.06
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,302.44,251.7
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,380.52,320.09
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,468.81,394.01
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,471.83,395.96
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,474.57,396.72
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,522.2,433.1
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,569.37,467.85
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,701.12,568.27
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,831.53,661.45
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,870.29,686.27
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,901.45,706.11
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,694.63,549.65
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,421.59,332.98
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,332.4,263.19
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,232.98,183.4
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,412.36,324.95
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,594.06,460.22
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,647.34,498.61
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,713.13,545.74
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,506.41,391.19
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,298.21,230.31
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,578.51,447.44
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,819.5,620.55
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,521.87,401.82
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,232.61,178.48
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,451.84,348.93
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,646.33,490.67
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,529.38,402.63
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,424.09,323.3
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,341.93,262.07
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,267.19,205.32
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,418.23,324.24
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,553.05,421.36
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,502.95,379.24
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,452.62,336.98
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,380.4,281.73
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,350.09,261.64
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,304.11,216.97
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,242.73,156.82
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,207.05,138.82
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,208.29,153.34
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,183.8,141.1
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,173.37,142.73
