Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,151.37,124.71
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,138.83,114.53
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,124.88,103.2
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,110.46,91.25
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,81.81,66.53
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,52.47,40.84
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,46.15,35.2
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,39.56,29.06
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,28.7,18.93
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,18.83,6.77
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,10.91,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,51.46,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,140.5,51.8
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,246.54,196.03
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,347.87,286.81
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,427.36,354.94
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,511.81,423.21
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,580.85,475.86
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,652.02,527.74
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,709.44,567.34
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,767.02,605.81
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,810.4,633.07
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,857.69,662.55
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,895.26,684.26
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,930.74,704.2
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,958.85,718.88
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,984.28,731.67
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,991.56,733.91
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,1006.48,741.45
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,1014.63,743.15
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,1019.55,742.94
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,1018.66,739.17
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,1014.42,733.48
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,1004.36,724.28
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,991.01,713.22
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,972.56,700.48
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,951.0,685.91
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,924.66,668.99
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,895.58,650.32
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,862.27,628.86
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,826.68,605.82
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,788.0,579.46
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,747.28,550.79
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,703.28,519.41
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,657.8,486.24
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,609.51,450.49
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,560.28,412.94
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,509.23,372.69
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,457.78,330.97
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,404.88,287.09
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,352.25,242.53
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,299.46,197.97
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,247.6,154.67
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,196.07,113.91
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,136.83,72.6
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,87.64,49.62
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,63.18,48.06
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,62.06,47.32
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,60.85,46.46
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,53.73,40.65
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,52.1,39.48
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,49.17,37.1
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,46.11,34.52
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,41.19,30.23
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,36.09,25.58
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,28.01,18.06
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,19.6,7.63
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,10.91,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,51.76,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,141.4,56.95
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,246.3,192.4
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,346.68,279.17
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,426.79,345.36
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,511.96,411.64
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,578.77,460.33
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,647.43,508.09
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,704.59,545.59
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,761.9,581.88
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,804.2,606.42
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,850.6,633.2
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,887.92,655.42
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,923.18,676.17
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,950.99,692.78
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,976.18,707.71
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,984.26,711.66
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,1000.15,720.88
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,1007.87,723.56
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,1012.34,724.41
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,1011.44,723.47
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,1007.24,720.64
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,997.79,713.25
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,985.06,703.97
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,966.31,692.36
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,944.52,678.89
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,918.5,661.92
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,889.79,643.15
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,856.93,621.94
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,821.86,599.21
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,781.64,573.27
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,740.01,544.68
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,696.31,513.13
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,651.33,480.02
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,603.73,444.51
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,555.54,407.63
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,505.84,368.5
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,455.97,328.21
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,398.78,281.79
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,347.31,238.73
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,295.33,198.04
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,258.65,170.53
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,207.56,129.82
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,155.38,92.3
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,104.05,63.73
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,70.39,53.65
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,70.14,53.68
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,69.84,53.62
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,67.57,52.0
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,65.13,50.21
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,61.24,47.09
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,57.16,43.67
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,48.8,36.5
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,41.19,29.72
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,30.53,20.0
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,19.56,7.89
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,11.37,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,20.23,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,53.08,19.66
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,137.97,106.21
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,209.38,169.09
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,273.77,224.04
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,341.75,280.08
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,424.17,345.51
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,495.45,400.26
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,325.9,263.75
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,120.69,93.36
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,302.46,241.34
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,463.51,364.65
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,479.5,373.18
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,493.67,381.16
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,715.08,545.62
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,914.64,681.59
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,812.61,605.32
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,694.6,516.99
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,840.79,622.32
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,967.89,705.44
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,968.35,703.49
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,965.67,700.87
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,959.29,694.64
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,949.74,686.54
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,932.41,674.91
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,912.19,661.54
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,826.25,601.71
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,736.53,536.33
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,646.87,472.77
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,562.81,411.99
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,652.57,481.95
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,715.52,529.72
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,673.91,498.97
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,631.32,467.62
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,585.9,433.49
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,540.44,398.53
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,493.26,361.36
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,441.38,319.98
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,392.34,279.85
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,344.07,239.6
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,295.49,198.95
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,248.42,160.09
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,212.87,142.67
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,219.52,160.13
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,149.41,104.64
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,89.13,69.2
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,87.02,67.76
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,84.65,66.03
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,81.28,63.55
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,76.94,60.2
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,70.18,54.7
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,63.11,48.76
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,54.51,41.3
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,45.58,33.33
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,33.15,22.13
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,20.29,8.73
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,11.82,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,36.61,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,109.91,49.59
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,199.36,155.12
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,285.17,230.56
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,359.66,293.77
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,439.41,358.83
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,503.6,409.16
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,577.15,464.06
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,636.21,506.62
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,695.68,548.32
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,743.51,579.77
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,790.43,609.93
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,829.44,633.65
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,866.75,655.86
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,896.87,672.89
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,924.72,688.27
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,937.92,692.98
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,955.21,700.49
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,965.92,704.13
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,973.57,705.93
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,974.09,704.65
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,971.45,701.54
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,962.72,693.33
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,950.87,683.33
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,934.02,672.16
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,914.23,659.21
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,888.6,642.55
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,860.51,624.32
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,828.74,603.64
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,794.95,581.56
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,757.2,555.63
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,718.06,528.13
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,676.39,498.1
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,633.67,466.72
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,588.09,432.85
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,542.26,397.95
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,495.15,360.9
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,448.06,323.0
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,399.56,283.49
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,345.75,239.5
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,296.68,199.11
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,249.04,160.18
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,202.31,123.71
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,157.83,93.18
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,114.51,71.38
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,89.08,69.15
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,86.6,67.37
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,83.82,65.29
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,81.07,63.35
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,76.94,60.18
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,70.19,54.58
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,63.12,48.56
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,54.88,41.54
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,46.33,34.0
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,34.31,23.15
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,21.87,10.2
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,54.53,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,150.9,74.45
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,252.11,197.78
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,352.3,284.47
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,432.38,350.68
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,517.28,416.74
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,586.26,467.34
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,657.3,517.11
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,714.38,553.18
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,771.55,587.46
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,814.22,610.18
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,861.09,634.64
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,898.21,654.61
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,933.22,673.04
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,960.37,686.3
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,984.83,697.9
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,991.46,702.18
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,1005.91,711.63
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,1015.53,717.71
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,1021.97,721.87
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,1020.73,720.9
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,1016.16,718.11
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,932.37,664.4
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,825.53,589.42
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,826.14,590.36
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,824.1,588.45
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,872.51,626.18
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,897.53,643.36
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,864.03,621.57
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,828.3,598.87
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,747.77,541.85
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,672.32,485.89
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,672.33,490.12
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,658.83,482.83
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,611.01,447.66
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,562.16,410.93
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,511.94,372.55
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,461.38,332.61
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,409.02,289.57
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,356.9,245.77
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,304.3,201.16
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,252.68,157.93
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,192.47,110.36
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,142.28,75.37
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,93.94,51.38
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,63.54,48.11
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,62.46,47.52
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,61.27,46.8
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,53.77,40.67
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,51.8,39.2
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,48.88,36.77
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,45.83,34.14
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,41.32,30.19
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,36.66,25.92
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,28.63,18.53
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,20.26,9.38
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,11.37,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.64,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.02,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,14.95,6.42
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,22.89,13.44
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,33.5,22.61
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,44.13,31.72
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,55.23,41.01
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,66.99,50.69
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,68.23,51.56
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,69.9,52.76
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,75.26,56.87
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,80.74,61.02
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,169.39,132.85
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,278.96,218.53
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,382.63,298.68
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,505.19,390.02
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,460.39,354.47
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,433.47,332.68
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,257.78,198.54
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,89.17,65.55
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,201.67,154.02
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,315.85,240.87
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,389.52,295.09
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,447.77,336.98
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,391.08,294.54
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,328.1,247.47
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,371.34,279.69
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,404.46,303.83
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,510.13,382.29
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,601.69,448.04
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,552.53,411.53
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,506.38,377.74
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,481.0,360.08
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,456.45,342.76
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,338.61,255.88
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,226.1,171.25
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,255.49,194.01
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,273.38,207.53
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,270.62,205.46
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,266.91,202.67
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,237.68,181.06
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,220.52,168.78
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,175.25,134.3
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,130.65,99.92
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,121.17,92.71
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,111.83,89.54
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,106.98,85.76
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,102.03,81.88
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,90.08,72.14
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,78.03,62.17
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,65.89,51.81
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,53.64,41.2
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,41.93,30.96
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,29.97,20.36
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,20.25,11.56
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,10.54,2.31
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.46,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,22.76,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,60.17,28.77
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,133.82,103.69
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,195.33,158.26
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,246.22,202.56
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,298.59,246.87
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,344.92,284.3
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,391.84,320.94
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,462.04,375.38
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,553.62,443.74
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,548.19,435.99
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,557.76,439.59
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,585.5,457.08
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,611.44,472.85
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,617.05,473.11
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,620.18,471.79
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,696.41,527.05
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,789.93,591.99
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,717.24,535.86
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,642.33,479.02
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,558.75,417.71
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,461.22,345.4
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,422.24,316.16
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,384.49,287.47
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,373.08,278.98
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,361.87,270.54
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,503.52,374.41
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,627.41,460.91
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,733.62,541.33
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,803.04,592.21
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,762.66,564.47
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,721.35,535.2
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,680.02,505.05
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,637.47,473.43
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,592.59,439.63
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,544.92,403.02
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,496.17,364.52
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,447.35,324.98
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,397.33,283.74
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,347.68,241.95
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,297.78,200.13
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,249.09,159.56
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,200.84,120.93
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,154.33,87.97
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,109.04,65.29
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,89.15,69.54
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,105.44,83.41
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,126.71,101.41
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,114.76,91.91
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,102.23,81.82
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,89.1,71.02
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,75.42,59.5
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,62.52,48.39
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,49.18,36.63
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,36.1,24.88
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,22.67,11.65
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,46.34,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,133.7,72.19
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,225.14,175.99
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,316.86,255.02
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,397.43,321.66
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,479.78,386.79
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,546.52,436.47
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,615.31,485.36
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,556.38,439.41
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,475.36,375.27
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,647.05,504.88
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,819.86,622.71
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,852.03,640.07
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,887.66,660.95
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,915.21,676.22
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,940.24,689.83
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,958.33,699.73
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,973.53,707.9
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,858.99,628.54
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,722.09,528.2
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,684.98,501.22
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,632.41,463.01
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,650.0,474.9
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,665.93,485.06
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,704.94,511.44
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,729.3,527.65
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,811.88,588.27
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,864.21,623.58
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,708.77,514.62
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,553.05,400.75
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,576.62,419.15
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,592.35,430.51
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,627.34,458.87
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,639.47,469.4
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,552.24,404.44
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,493.05,360.17
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,480.56,350.64
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,450.44,324.8
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,326.58,236.07
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,267.24,198.56
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,263.64,185.21
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,254.04,162.39
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,199.29,119.31
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,153.39,87.1
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,108.7,63.51
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,76.69,58.85
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,76.46,58.9
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,76.14,58.86
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,73.83,57.25
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,71.34,55.44
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,66.92,51.8
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,62.26,47.85
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,54.39,41.17
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,46.22,33.98
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,34.98,23.86
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,23.37,12.33
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,13.64,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,37.23,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,102.95,55.6
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,203.27,158.29
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,291.01,234.01
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,365.42,296.07
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,445.14,359.74
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,519.76,416.78
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,592.51,469.42
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,650.18,509.08
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,708.19,547.8
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,756.13,578.4
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,803.23,607.79
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,841.23,631.68
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,877.51,654.26
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,777.66,582.18
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,657.75,492.27
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,817.67,607.83
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,962.51,701.16
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,978.54,707.18
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,980.56,705.74
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,897.43,649.36
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,775.16,561.72
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,706.74,512.67
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,627.08,455.15
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,673.8,488.38
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,725.09,522.87
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,811.46,587.02
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,867.29,625.56
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,772.5,558.93
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,676.67,488.58
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,710.37,516.42
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,726.22,529.75
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,645.79,469.66
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,577.67,418.79
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,569.69,415.11
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,550.48,400.85
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,502.47,363.38
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,454.18,324.93
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,404.71,284.83
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,348.75,239.17
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,298.11,197.33
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,248.59,156.49
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,198.98,117.07
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,151.08,83.1
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,105.11,58.82
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,70.54,53.71
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,62.67,47.36
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,61.71,46.74
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,59.85,45.44
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,57.84,43.98
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,54.47,41.21
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,50.92,38.19
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,45.85,33.89
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,40.58,29.2
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,31.83,21.26
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,21.89,11.37
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,11.03,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,49.54,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,140.94,78.96
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,231.43,179.31
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,326.85,259.9
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,403.73,322.59
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,485.31,385.98
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,549.41,432.1
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,615.28,477.41
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,398.86,313.93
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,113.05,85.6
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,150.42,115.81
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,188.0,144.38
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,284.86,218.25
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,368.33,278.93
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,491.3,366.46
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,615.53,449.95
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,664.6,481.4
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,712.76,512.74
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,864.84,614.92
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,975.01,680.32
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,974.6,678.48
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,971.08,676.58
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,961.98,670.14
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,949.8,661.98
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,932.71,652.21
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,912.74,640.72
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,888.22,625.16
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,861.18,608.02
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,830.14,588.74
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,797.07,568.1
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,758.33,544.32
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,718.56,517.95
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,644.02,463.91
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,579.94,417.09
