Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,517.09,373.23
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,465.73,337.04
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,447.2,324.22
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,417.0,302.41
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,395.61,285.2
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,367.95,262.14
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,330.48,232.82
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,293.82,204.29
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,241.79,171.85
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,207.44,153.78
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,119.93,88.58
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,21.18,12.21
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,14.1,6.33
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.04,0.36
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.16,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,38.3,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,117.54,66.11
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,200.87,155.77
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,283.08,226.47
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,355.32,286.93
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,432.64,349.11
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,497.01,398.36
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,563.8,447.16
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,627.59,491.2
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,685.23,529.29
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,734.28,560.72
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,782.6,590.99
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,694.3,524.94
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,585.87,442.59
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,752.97,563.51
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,915.03,669.1
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,934.96,679.24
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,945.62,685.08
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,963.34,694.27
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,977.94,701.45
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,881.7,636.93
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,759.36,549.77
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,872.08,631.08
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,945.42,677.97
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,750.84,545.04
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,523.72,380.68
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,719.51,526.63
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,860.08,623.05
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,829.17,601.44
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,796.23,580.0
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,756.02,553.84
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,719.43,527.95
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,635.92,465.3
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,565.74,412.26
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,529.16,386.39
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,493.68,360.74
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,480.42,350.62
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,450.78,325.39
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,391.94,281.45
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,361.09,260.64
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,328.89,233.57
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,281.54,194.5
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,242.45,164.82
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,215.32,146.3
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,180.1,126.52
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,153.51,121.45
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,113.38,89.07
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,78.65,60.63
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,76.09,58.88
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,73.33,56.86
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,68.47,52.88
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,63.52,48.71
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,55.72,42.05
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,47.61,34.91
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,36.44,24.95
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,25.8,14.56
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,13.19,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,30.85,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,89.06,49.38
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,166.92,128.44
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,243.75,193.8
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,328.41,262.8
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,404.17,322.63
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,470.27,373.1
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,539.28,423.78
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,596.31,463.86
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,654.28,503.04
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,713.71,542.17
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,765.3,575.03
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,805.3,598.32
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,843.72,620.24
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,876.57,638.92
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,907.37,656.16
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,927.65,666.4
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,945.27,675.06
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,960.04,681.47
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,967.4,683.38
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,967.65,680.25
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,964.8,675.42
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,958.31,669.43
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,948.71,661.72
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,932.72,652.39
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,913.78,641.32
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,890.21,627.36
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,864.01,611.71
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,833.29,593.1
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,800.46,572.99
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,764.21,550.94
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,726.3,526.52
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,684.97,498.03
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,642.32,467.88
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,597.45,434.46
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,551.61,399.51
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,503.92,363.78
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,455.88,326.53
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,406.04,286.21
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,356.42,245.1
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,299.42,198.03
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,250.28,157.04
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,201.66,118.43
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,155.14,85.33
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,124.39,75.5
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,120.23,94.04
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,106.07,82.77
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,90.95,70.59
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,76.37,58.85
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,61.25,46.45
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,58.8,44.6
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,56.26,42.56
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,50.6,37.71
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,43.24,31.23
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,33.84,22.74
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,24.15,13.32
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,12.18,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.73,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.26,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,10.98,3.15
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,16.7,8.09
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,24.2,14.49
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,31.72,20.85
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,40.13,27.81
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,48.56,34.66
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,99.05,76.1
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,153.42,119.85
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,168.12,131.13
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,182.85,142.39
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,179.6,139.22
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,176.75,136.44
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,227.96,176.18
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,279.28,215.1
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,519.12,400.15
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,742.02,562.02
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,643.72,485.35
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,510.13,384.31
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,595.29,447.02
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,661.43,494.26
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,457.74,345.0
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,241.54,181.34
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,225.88,169.78
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,210.45,157.99
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,284.56,213.99
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,362.74,271.86
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,375.27,280.86
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,386.88,289.34
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,411.02,307.27
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,433.05,323.5
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,448.47,334.96
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,461.17,344.26
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,490.87,367.24
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,512.0,382.27
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,486.71,362.91
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,449.28,331.74
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,378.43,278.19
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,351.03,261.0
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,305.31,227.18
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,276.19,206.55
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,230.88,173.53
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,201.24,152.71
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,186.95,141.76
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,180.32,145.29
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,133.08,106.72
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,81.68,63.99
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,72.35,56.46
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,62.78,48.58
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,53.0,40.29
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,43.24,31.89
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,33.94,23.77
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,24.65,15.58
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,17.15,8.87
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,9.66,2.03
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,4.82,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,47.13,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,136.07,80.14
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,213.82,167.1
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,291.26,234.83
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,358.13,291.53
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,429.27,349.51
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,485.92,393.08
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,543.94,435.67
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,633.07,499.9
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,717.34,557.87
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,762.86,586.75
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,807.4,614.61
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,844.89,637.68
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,875.63,656.0
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,827.03,620.0
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,756.12,565.15
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,740.86,553.71
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,741.08,551.94
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,756.67,560.65
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,770.39,567.95
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,738.69,543.57
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,705.45,518.57
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,702.24,516.06
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,685.94,504.61
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,712.38,523.1
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,724.68,531.76
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,685.98,503.22
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,643.59,472.52
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,590.95,435.12
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,540.9,399.24
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,497.2,368.15
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,457.05,339.28
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,483.35,359.09
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,506.65,375.88
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,467.12,347.17
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,430.15,320.48
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,336.3,252.08
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,249.03,187.68
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,237.87,179.7
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,226.86,171.58
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,211.97,160.77
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,197.34,150.13
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,187.76,143.05
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,178.13,135.96
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,163.19,124.9
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,148.69,119.46
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,135.28,108.78
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,121.73,97.87
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,107.71,86.61
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,93.57,75.05
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,79.67,63.36
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,65.65,51.37
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,52.28,39.84
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,38.79,27.99
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,26.89,17.32
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,14.95,6.42
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.46,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,64.65,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,177.28,107.84
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,273.26,216.24
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,372.56,302.28
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,448.77,366.01
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,529.49,429.42
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,594.66,477.75
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,661.51,525.2
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,716.37,563.11
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,766.8,596.89
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,813.48,627.65
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,858.91,657.03
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,895.68,678.89
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,930.42,699.16
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,957.44,713.1
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,971.27,718.26
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,989.18,727.86
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,1004.14,735.52
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,1011.86,737.14
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,1016.42,736.87
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,1014.72,734.67
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,1009.75,730.58
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,998.11,720.93
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,983.31,709.46
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,964.91,697.64
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,943.52,683.94
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,871.7,634.41
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,788.23,571.64
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,813.72,595.64
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,819.73,602.77
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,781.96,578.01
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,742.55,551.47
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,701.07,521.46
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,658.12,489.72
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,612.6,455.33
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,566.2,419.41
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,487.44,359.06
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,443.64,325.77
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,408.74,295.51
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,368.4,256.72
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,317.19,213.33
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,266.79,170.79
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,208.01,123.2
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,158.92,86.99
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,110.82,59.44
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,66.33,50.21
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,64.37,48.78
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,62.21,47.14
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,60.54,46.01
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,53.47,40.23
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,50.29,37.71
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,46.93,34.93
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,42.88,31.5
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,38.69,27.77
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,31.62,21.3
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,24.28,14.0
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,11.93,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,68.81,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,186.45,115.11
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,282.39,224.87
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,381.62,310.96
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,459.41,376.68
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,541.72,442.25
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,608.45,492.85
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,677.0,542.88
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,732.74,583.38
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,783.84,619.7
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,830.7,651.15
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,876.3,681.19
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,912.7,704.57
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,946.94,726.33
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,963.1,734.12
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,986.95,747.36
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,1004.07,756.75
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,1018.17,764.22
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,1025.89,766.4
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,1030.43,766.62
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,1029.24,764.34
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,1024.73,760.03
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,1014.88,750.9
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,1001.75,739.81
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,983.97,727.23
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,963.07,712.71
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,938.22,694.61
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,910.52,674.71
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,878.51,652.96
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,844.12,629.57
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,806.59,603.96
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,766.92,576.77
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,723.35,544.51
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,678.19,510.36
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,631.27,474.41
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,582.97,436.51
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,531.79,395.49
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,480.06,352.95
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,427.41,308.62
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,374.57,263.18
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,320.72,216.56
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,267.61,170.78
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,214.9,127.11
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,163.42,88.6
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,112.98,59.39
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,64.68,49.44
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,62.67,47.96
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,52.43,39.4
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,51.06,38.47
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,49.63,37.45
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,47.26,35.58
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,44.82,33.57
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,40.92,30.23
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,33.83,23.94
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,28.26,18.79
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,22.53,12.94
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,11.05,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,80.62,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,211.99,133.86
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,308.83,249.23
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,409.26,337.2
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,485.71,400.88
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,566.64,463.39
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,626.46,505.71
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,692.74,550.28
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,747.15,585.52
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,801.26,619.19
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,846.32,644.24
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,889.97,667.5
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,915.74,680.46
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,948.84,698.27
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,974.63,711.99
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,997.69,724.03
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,1015.25,730.74
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,1029.72,735.58
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,1036.98,737.07
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,1040.91,736.74
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,1039.32,736.65
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,1034.37,734.6
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,1024.07,727.89
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,1010.44,719.18
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,992.59,709.22
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,971.56,697.2
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,944.76,681.42
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,915.19,663.71
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,881.76,642.75
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,846.02,620.11
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,807.24,594.07
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,766.45,566.5
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,722.57,535.55
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,677.15,502.48
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,629.09,466.7
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,579.98,429.19
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,529.05,389.07
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,477.65,347.51
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,424.86,303.98
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,372.14,259.46
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,319.22,214.17
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,267.08,169.69
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,214.76,126.81
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,163.88,89.03
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,114.01,59.91
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,66.31,50.36
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,54.43,40.59
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,53.64,40.09
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,51.97,38.91
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,50.21,37.62
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,47.89,35.81
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,45.49,33.86
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,38.13,27.5
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,34.52,24.23
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,28.58,18.77
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,22.44,12.66
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,11.02,0.0
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,62.38,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,172.55,106.77
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,263.79,210.71
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,358.0,293.66
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,433.22,357.38
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,512.93,421.04
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,577.97,469.99
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,644.81,518.09
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,699.64,555.97
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,754.59,592.83
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,795.69,617.69
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,840.51,644.6
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,877.04,665.13
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,911.58,683.88
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,938.84,697.93
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,963.54,710.2
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,970.1,710.76
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,984.48,716.54
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,995.62,719.36
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,1003.73,720.28
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,1003.3,715.11
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,999.64,708.04
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,990.72,697.78
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,978.6,685.67
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,961.42,671.9
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,941.21,656.39
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,916.69,639.4
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,889.41,620.89
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,857.94,600.87
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,824.19,579.48
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,787.45,555.11
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,748.72,529.51
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,706.56,502.14
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,662.88,472.95
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,616.79,441.21
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,569.56,407.59
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,520.18,370.79
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,470.28,332.44
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,419.46,292.25
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,368.76,251.08
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,316.95,208.46
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,265.93,166.42
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,215.19,126.15
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,166.02,90.52
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,108.38,55.38
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,62.46,46.67
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,59.65,44.59
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,59.1,44.3
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,57.3,43.05
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,50.46,37.5
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,48.6,36.11
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,46.69,34.59
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,42.66,31.2
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,38.48,27.51
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,31.86,21.47
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,25.01,14.73
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,12.27,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,52.0,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,147.69,89.12
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,233.88,183.22
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,322.24,259.27
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,400.59,323.87
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,479.83,386.49
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,545.64,435.25
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,613.45,483.27
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,668.73,521.13
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,724.27,558.15
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,771.32,587.18
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,817.48,614.94
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,849.29,632.74
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,884.57,652.69
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,913.22,666.67
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,939.45,678.95
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,958.54,688.67
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,974.77,696.67
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,983.85,699.5
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,978.74,693.67
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,979.78,693.37
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,977.66,691.16
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,968.95,683.64
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,957.15,674.41
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,940.42,663.59
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,920.78,651.06
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,896.56,634.44
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,869.79,616.31
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,839.0,596.86
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,806.14,576.03
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,771.14,553.0
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,734.11,527.98
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,693.53,499.79
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,651.56,470.03
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,606.48,437.67
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,560.54,403.76
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,512.8,367.21
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,464.71,329.44
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,415.13,289.82
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,365.73,249.42
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,316.2,208.39
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,259.5,162.28
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,209.76,122.69
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,161.49,87.53
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,114.78,60.53
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,70.48,52.46
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,66.04,49.06
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,58.59,43.1
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,57.32,42.4
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,55.94,41.58
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,52.88,39.21
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,49.65,36.62
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,45.36,33.07
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,40.9,29.19
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,33.53,22.57
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,25.85,15.23
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,12.56,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,57.0,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,158.53,95.58
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,255.36,199.48
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,353.48,282.98
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,429.41,345.9
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,509.87,409.21
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,577.85,459.69
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,648.02,509.71
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,703.73,548.24
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,759.55,585.89
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,801.45,612.02
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,847.14,640.29
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,883.93,662.06
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,918.73,682.24
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,946.71,698.02
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,961.53,705.09
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,978.97,714.47
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,993.52,721.99
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,1000.74,723.4
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,1004.68,722.87
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,922.82,667.93
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,812.7,587.92
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,816.15,589.03
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,817.23,587.84
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,892.21,643.26
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,940.48,674.62
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,915.29,657.64
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,887.5,639.55
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,855.63,619.04
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,821.66,597.05
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,783.57,571.22
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,743.97,543.57
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,701.38,513.35
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,657.58,481.62
