Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,836.98,591.11
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,928.58,651.74
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,991.85,687.74
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,982.02,678.87
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,969.08,669.17
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,951.22,662.97
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,930.49,654.05
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,820.75,583.83
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,699.64,498.98
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,681.17,487.41
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,661.87,474.51
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,711.27,512.97
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,738.07,534.33
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,588.11,426.02
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,464.86,335.34
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,462.42,334.3
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,457.56,330.64
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,447.51,323.1
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,424.77,306.15
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,383.96,276.25
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,339.74,244.51
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,322.89,229.2
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,305.95,212.2
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,268.61,184.13
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,232.55,158.23
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,197.62,137.65
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,180.71,132.4
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,162.77,127.07
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,148.63,116.22
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,103.52,80.21
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,70.7,53.6
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,66.39,50.31
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,61.8,46.64
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,54.77,40.78
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,48.16,35.07
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,39.32,27.29
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,30.21,18.93
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,19.13,5.0
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.28,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,13.41,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,32.19,12.0
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,96.85,71.69
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,151.06,118.74
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,203.59,163.15
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,271.72,218.71
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,325.27,261.63
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,381.49,305.35
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,448.16,356.1
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,517.2,407.17
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,581.14,452.07
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,626.17,482.73
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,573.53,439.76
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,515.03,392.8
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,562.32,426.22
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,628.05,471.37
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,651.63,485.34
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,673.69,498.35
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,723.79,532.4
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,772.67,564.88
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,746.49,544.02
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,718.54,522.47
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,672.41,489.43
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,640.77,466.07
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,637.13,462.96
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,632.48,459.09
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,636.48,460.79
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,638.77,461.27
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,653.57,471.73
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,660.65,476.75
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,596.57,431.09
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,537.65,388.98
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,528.91,383.07
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,518.75,375.79
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,462.1,335.25
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,417.43,303.2
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,418.03,304.19
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,420.63,305.73
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,374.0,271.84
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,332.1,241.75
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,323.51,233.37
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,297.84,211.58
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,252.83,170.32
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,195.23,119.76
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,168.51,112.27
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,181.53,134.09
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,165.17,129.53
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,148.58,116.62
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,108.91,84.94
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,66.34,50.18
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,56.55,42.27
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,46.79,34.19
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,37.03,25.96
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,27.3,17.61
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,19.35,10.65
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,11.42,3.67
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,6.14,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.91,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,8.19,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,15.87,2.74
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,57.93,40.58
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,96.08,73.42
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,135.81,107.25
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,188.87,151.25
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,230.84,185.6
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,273.72,219.92
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,415.35,332.56
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,569.5,448.67
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,662.97,515.45
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,770.19,588.28
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,700.88,535.0
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,612.08,466.69
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,669.25,506.58
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,744.45,556.57
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,780.35,579.14
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,814.71,600.61
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,790.71,579.16
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,749.91,547.45
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,813.61,590.46
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,861.41,621.57
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,728.47,526.94
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,598.54,433.55
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,682.05,492.98
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,748.74,538.27
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,742.84,533.47
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,734.85,527.9
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,713.54,513.33
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,691.33,498.19
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,678.84,489.09
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,661.86,476.77
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,647.26,466.82
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,629.9,454.62
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,577.23,416.83
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,526.85,380.41
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,447.79,323.88
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,385.32,279.62
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,385.55,276.32
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,370.62,256.88
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,321.98,216.67
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,274.45,177.42
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,235.11,155.34
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,242.75,171.99
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,127.17,90.12
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,8.82,1.38
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,30.92,20.2
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,62.65,46.66
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,61.25,45.73
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,59.72,44.71
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,55.4,41.21
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,50.77,37.39
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,46.56,33.88
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,42.17,30.06
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,34.9,23.62
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,27.3,16.61
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.86,3.94
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.19,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,44.12,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,127.76,60.34
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,215.76,166.43
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,301.97,241.79
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,375.98,304.15
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,461.54,372.96
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,526.23,422.82
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,592.84,471.76
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,408.57,327.34
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,199.43,156.09
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,185.79,144.67
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,186.19,143.91
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,164.01,125.53
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,143.02,108.21
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,136.94,102.95
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,131.22,98.02
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,139.55,104.31
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,147.87,110.57
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,185.68,139.22
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,223.43,167.29
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,230.79,172.5
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,238.05,177.71
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,190.49,141.34
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,144.02,105.74
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,146.5,107.6
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,148.93,109.34
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,328.73,243.87
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,498.94,364.67
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,582.29,423.81
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,653.26,473.31
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,442.04,323.98
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,243.82,178.71
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,341.87,251.19
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,433.0,315.88
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,507.34,371.67
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,563.46,410.87
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,461.29,336.31
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,395.33,289.37
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,368.14,269.65
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,341.53,249.98
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,318.04,225.56
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,281.09,186.82
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,240.76,163.3
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,240.52,173.52
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,177.05,120.08
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,110.55,75.3
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,99.37,77.56
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,98.64,77.25
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,94.74,74.43
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,90.59,71.34
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,84.01,65.99
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,77.08,60.22
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,68.27,52.8
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,60.89,46.36
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,47.66,34.69
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,34.1,22.42
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,19.86,5.88
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.46,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,34.17,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,94.86,41.68
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,199.79,154.27
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,291.03,233.44
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,366.34,296.51
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,447.24,361.42
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,524.28,420.47
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,600.59,475.5
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,659.48,515.63
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,718.8,554.74
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,771.42,587.92
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,823.57,619.9
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,862.36,641.59
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,893.78,658.08
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,926.1,675.58
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,956.13,691.37
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,976.38,700.87
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,993.75,708.66
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,1003.26,711.63
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,1009.56,712.8
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,921.88,656.25
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,818.03,583.97
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,853.76,607.47
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,886.06,627.06
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,833.75,591.31
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,781.06,555.85
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,756.06,538.82
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,736.89,525.13
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,723.17,516.09
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,708.24,506.11
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,678.21,485.77
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,648.48,465.53
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,618.8,445.2
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,588.85,424.39
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,555.46,400.86
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,522.27,377.09
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,487.99,352.13
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,454.1,326.99
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,422.2,300.54
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,387.11,267.66
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,329.08,220.65
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,278.3,178.7
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,236.32,153.96
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,233.97,162.96
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,164.75,105.0
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,84.28,51.95
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,69.77,52.52
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,61.68,46.01
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,60.18,45.05
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,58.56,43.95
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,56.0,42.0
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,53.29,39.87
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,48.73,36.11
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,43.97,32.01
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,37.17,25.93
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,30.1,19.26
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,18.09,4.95
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.19,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,8.64,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,17.35,2.49
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,61.49,44.02
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,112.14,87.79
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,152.04,121.97
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,192.18,155.65
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,229.82,185.99
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,267.93,215.74
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,283.72,226.26
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,281.58,222.68
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,303.89,238.25
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,325.47,252.84
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,619.87,477.63
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,881.79,656.42
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,719.4,537.91
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,515.45,385.45
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,535.3,398.63
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,554.33,409.8
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,708.77,518.16
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,861.27,618.36
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,868.62,620.48
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,873.59,622.43
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,926.36,655.58
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,962.95,674.62
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,946.49,662.85
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,927.1,649.95
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,810.34,570.6
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,688.8,484.01
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,763.12,539.62
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,812.67,574.57
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,774.87,549.98
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,735.86,523.89
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,695.11,495.82
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,653.27,466.49
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,608.59,434.12
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,563.37,400.69
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,468.92,333.64
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,412.37,294.3
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,390.41,278.46
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,366.93,260.86
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,328.67,234.05
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,293.81,209.85
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,260.39,187.37
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,222.08,161.73
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,180.15,132.53
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,149.46,111.02
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,138.35,107.83
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,136.66,106.87
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,126.05,98.84
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,114.9,90.26
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,102.87,80.79
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,93.88,73.62
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,78.98,61.26
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,63.72,48.29
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,48.41,35.01
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,32.77,21.15
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,19.41,5.62
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.55,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,5.91,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,11.44,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,31.56,19.3
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,52.83,37.58
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,82.3,62.63
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,121.75,95.48
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,153.92,121.55
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,186.33,147.14
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,105.22,81.46
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,34.4,22.79
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,82.03,61.58
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,134.21,103.02
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,130.53,99.64
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,127.32,96.8
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,198.87,152.68
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,271.58,207.57
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,209.68,159.53
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,150.73,113.64
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,172.31,130.09
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,193.79,146.05
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,231.25,173.9
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,268.43,201.03
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,273.87,204.33
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,279.19,207.67
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,263.06,195.5
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,247.22,183.63
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,309.63,229.11
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,376.91,276.69
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,378.29,277.12
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,379.27,277.63
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,440.78,321.85
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,497.3,361.31
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,539.03,391.11
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,568.88,411.87
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,557.7,402.99
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,534.97,385.87
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,369.06,269.33
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,240.84,177.56
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,315.61,231.32
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,374.75,269.82
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,330.8,229.39
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,270.92,173.8
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,221.25,133.5
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,173.0,97.03
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,126.64,67.91
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,82.54,50.84
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,67.71,50.99
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,59.47,44.36
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,76.71,59.03
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,93.99,73.75
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,84.22,65.75
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,73.9,57.21
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,58.26,44.18
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,42.22,30.51
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,35.36,24.36
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,28.23,17.64
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,17.29,4.48
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,8.19,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,45.86,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,128.8,46.3
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,223.53,171.39
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,318.33,254.09
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,394.29,317.61
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,475.06,382.22
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,543.17,432.95
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,613.62,482.98
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,670.14,521.59
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,726.99,559.25
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,773.69,588.35
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,819.51,616.2
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,852.61,634.97
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,888.82,655.45
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,917.03,668.82
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,942.76,680.26
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,962.06,686.62
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,978.52,690.85
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,911.24,643.87
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,823.52,579.82
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,918.75,643.12
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,985.64,679.76
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,977.19,670.66
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,965.6,660.88
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,842.76,582.94
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,699.81,485.89
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,652.9,456.71
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,615.58,432.14
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,655.52,460.25
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,685.2,480.46
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,647.85,455.42
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,611.94,431.71
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,648.8,460.6
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,661.9,471.31
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,584.29,414.88
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,523.59,370.86
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,457.06,324.1
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,404.52,287.4
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,390.73,276.29
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,378.41,264.57
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,204.12,143.42
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,51.42,34.34
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,161.36,113.36
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,234.07,161.4
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,200.48,138.27
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,165.41,118.75
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,148.13,115.15
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,137.2,106.98
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,126.62,99.13
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,115.5,90.67
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,95.64,74.78
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,70.17,53.83
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,62.61,47.66
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,54.74,40.96
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,44.15,31.61
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,34.11,22.35
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,20.23,6.11
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,6.37,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,25.92,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,73.62,21.28
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,159.42,121.62
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,255.4,204.54
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,328.11,265.87
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,406.12,329.08
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,470.89,379.46
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,538.25,429.71
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,595.53,470.0
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,661.48,514.68
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,464.75,364.16
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,244.23,188.9
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,265.26,204.69
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,286.0,219.09
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,214.97,163.65
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,164.22,123.64
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,174.79,131.6
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,185.34,139.3
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,205.46,153.93
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,225.42,168.19
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,255.25,189.86
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,284.75,210.88
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,486.29,354.91
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,655.05,465.45
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,666.23,469.41
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,675.63,473.91
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,578.61,407.18
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,479.79,339.19
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,333.66,239.73
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,191.32,138.47
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,248.38,180.66
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,303.85,219.74
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,451.85,324.83
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,578.46,409.21
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,492.03,348.36
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,418.07,297.56
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,426.06,304.56
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,434.25,310.1
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,302.76,218.69
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,196.45,143.95
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,114.36,82.99
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,28.34,16.76
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,26.54,15.46
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,24.76,14.1
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,22.97,12.77
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,21.19,11.43
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,51.83,37.92
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,91.65,71.0
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,88.6,68.78
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,84.6,65.83
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,80.92,62.96
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,77.08,59.86
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,67.91,52.21
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,58.34,43.98
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,47.29,34.24
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,34.06,22.31
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,19.84,5.84
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,36.49,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,106.99,27.99
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,200.26,151.99
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,288.52,229.79
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,362.28,292.58
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,447.32,361.91
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,515.1,414.56
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,585.21,466.27
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,439.99,351.53
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,271.14,214.1
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,294.2,231.27
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,316.6,246.98
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,330.56,255.84
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,343.83,264.09
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,492.12,375.68
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,642.94,483.27
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,668.88,497.84
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,693.29,512.0
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,713.31,523.07
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,731.63,532.93
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,873.62,632.76
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,974.05,696.05
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,970.07,689.83
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,962.95,682.82
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,948.85,672.94
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,931.72,661.31
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,909.87,646.02
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,885.25,629.08
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,855.95,610.0
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,824.4,589.49
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,788.82,565.59
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,751.46,540.24
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,710.59,511.67
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,668.31,481.6
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,624.31,449.73
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,578.98,416.13
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,530.69,379.58
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,481.98,341.75
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,432.13,302.28
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,382.2,261.74
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,331.12,219.71
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,272.93,172.45
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,222.3,131.72
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,173.13,94.91
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,149.01,90.79
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,164.08,117.6
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,149.32,115.75
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,149.76,116.54
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,125.08,97.29
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,107.8,83.77
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,95.91,74.43
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,83.52,64.44
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,61.39,46.1
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,42.23,29.95
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,35.37,23.9
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,28.24,17.28
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,17.29,4.17
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,8.19,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,41.09,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,116.73,24.88
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,209.84,159.7
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,297.33,237.88
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,375.95,304.07
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,457.2,369.65
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,522.25,418.82
