Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,589.31,466.69
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,647.04,506.83
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,705.26,546.04
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,751.5,574.86
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,796.86,602.39
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,835.97,624.47
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,873.44,644.83
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,897.16,656.07
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,924.03,669.27
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,944.69,679.01
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,962.58,686.86
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,966.46,685.09
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,966.81,681.37
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,969.4,679.0
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,968.89,674.53
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,962.31,665.82
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,952.65,655.35
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,937.5,642.97
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,919.44,628.97
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,896.74,613.34
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,871.43,596.36
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,841.54,577.66
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,809.57,557.77
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,772.45,533.12
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,734.28,507.01
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,694.31,482.35
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,653.28,456.4
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,609.47,427.79
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,564.98,397.65
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,445.67,315.14
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,377.16,268.41
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,377.91,268.49
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,368.71,259.86
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,331.99,227.44
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,276.67,178.05
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,229.21,140.76
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,183.57,107.18
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,145.89,86.4
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,117.87,79.71
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,111.29,85.47
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,115.52,89.15
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,115.56,89.7
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,106.87,83.15
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,96.15,74.82
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,84.99,65.89
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,72.69,55.86
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,59.97,45.15
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,46.45,33.37
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,32.56,20.96
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,19.7,5.51
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,5.46,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.45,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.87,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,2.19,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.51,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,5.26,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,7.02,0.2
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,8.78,1.67
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,10.55,3.12
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,54.33,39.21
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,102.08,77.8
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,143.11,110.26
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,184.51,142.26
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,144.87,110.22
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,108.01,80.57
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,121.58,90.83
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,135.11,100.85
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,176.28,132.39
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,217.56,163.43
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,191.07,142.64
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,165.41,122.73
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,138.45,101.98
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,111.99,81.54
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,122.05,89.23
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,132.03,96.77
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,150.15,110.51
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,168.01,123.93
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,167.98,123.52
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,167.89,123.15
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,161.97,118.64
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,156.1,114.2
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,195.3,143.46
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,233.63,171.53
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,275.23,201.63
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,315.21,230.09
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,288.67,210.8
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,262.78,192.25
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,275.89,201.99
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,278.89,204.16
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,288.72,211.21
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,296.13,216.29
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,286.42,209.46
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,275.26,201.46
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,198.81,146.48
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,129.51,95.98
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,100.3,73.94
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,69.96,50.44
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,68.6,52.01
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,67.25,51.08
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,59.23,44.64
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,51.23,38.11
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,43.68,31.87
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,36.14,25.53
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,28.62,19.08
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,21.11,12.54
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,14.94,7.09
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,8.78,1.61
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,4.38,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.64,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,7.02,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,20.27,10.18
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,34.71,22.87
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,54.55,39.69
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,73.7,55.76
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,96.29,74.48
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,118.76,92.71
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,153.88,121.1
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,203.65,160.44
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,123.99,95.77
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,51.27,36.2
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,100.18,75.33
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,152.18,115.82
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,123.04,92.36
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,95.44,70.33
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,180.3,136.49
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,267.24,202.11
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,258.3,194.28
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,249.7,187.13
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,305.36,227.97
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,376.25,278.69
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,383.38,282.78
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,390.14,286.9
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,403.81,296.35
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,416.75,305.25
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,459.46,335.23
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,499.66,362.87
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,482.53,350.53
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,465.74,338.72
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,480.89,349.13
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,493.93,357.79
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,524.07,379.81
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,544.34,394.33
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,515.15,373.38
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,482.13,349.88
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,440.77,320.23
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,402.53,292.73
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,400.16,288.84
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,382.02,270.89
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,338.11,236.12
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,295.71,202.59
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,250.7,164.35
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,195.81,119.94
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,153.98,93.74
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,115.03,77.71
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,101.47,77.92
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,96.69,74.31
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,92.75,71.5
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,88.55,68.42
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,81.61,62.98
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,74.29,57.09
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,65.78,50.12
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,56.9,42.59
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,45.93,32.93
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,32.67,21.01
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,19.09,4.84
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.46,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,33.85,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,98.35,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,196.7,146.68
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,288.12,228.56
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,367.64,295.61
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,449.67,362.25
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,518.9,415.09
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,590.77,467.13
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,647.15,506.65
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,704.05,545.37
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,752.13,576.79
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,794.96,603.89
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,833.36,626.98
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,870.01,648.51
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,898.92,664.54
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,925.49,678.91
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,945.51,689.95
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,951.93,692.17
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,970.16,701.25
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,974.32,701.17
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,965.13,694.13
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,964.1,692.61
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,956.99,686.19
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,946.83,677.97
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,931.73,667.75
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,913.71,655.75
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,890.63,639.52
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,864.99,621.7
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,835.69,602.51
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,804.29,581.88
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,731.06,527.85
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,659.84,473.53
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,625.34,450.72
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,590.95,427.37
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,580.52,421.8
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,559.48,406.84
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,403.15,293.14
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,301.68,219.78
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,326.93,237.87
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,335.84,243.13
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,327.03,234.92
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,300.69,213.0
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,220.1,157.55
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,157.63,116.07
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,92.67,66.88
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,22.07,11.87
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,29.13,18.59
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,36.19,24.54
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,42.81,30.23
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,49.45,35.97
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,41.91,29.8
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,34.37,23.55
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,27.74,17.95
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,21.11,12.27
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,14.94,6.89
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,8.78,1.49
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.38,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,28.94,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,87.36,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,184.84,136.67
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,274.12,216.69
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,348.86,279.78
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,435.19,349.28
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,505.5,403.66
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,578.53,457.09
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,522.71,411.83
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,444.97,349.0
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,616.14,478.54
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,789.55,597.39
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,827.75,618.42
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,859.53,635.84
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,888.58,651.23
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,915.24,664.85
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,935.0,675.76
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,952.03,685.02
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,961.87,688.41
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,968.63,690.02
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,970.51,690.62
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,958.18,682.39
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,949.66,675.47
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,948.94,673.55
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,843.1,601.97
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,726.19,518.08
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,808.23,580.01
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,857.15,614.6
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,828.29,595.3
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,797.37,575.28
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,620.16,450.5
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,455.69,329.44
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,464.41,336.62
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,466.32,338.1
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,453.6,329.15
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,440.01,319.51
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,451.87,327.74
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,446.23,322.42
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,411.95,294.05
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,371.75,257.12
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,322.08,215.45
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,273.1,174.36
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,215.48,128.05
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,167.62,92.0
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,120.67,62.81
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,75.96,46.0
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,63.79,47.38
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,63.5,47.33
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,56.2,41.54
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,54.81,40.61
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,52.49,38.87
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,50.05,36.96
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,45.82,33.4
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,41.4,29.54
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,34.53,23.4
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,27.39,16.69
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,13.31,1.33
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.73,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,5.26,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,13.63,4.74
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,22.01,12.21
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,33.07,21.56
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,44.14,30.84
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,57.28,41.65
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,70.62,52.41
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,64.56,47.24
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,60.11,43.39
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,74.86,55.0
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,90.45,67.1
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,135.09,102.23
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,180.44,137.3
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,350.39,268.93
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,528.24,399.34
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,753.61,563.6
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,947.56,692.36
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,968.88,702.27
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,976.95,705.06
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,978.23,704.73
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,976.35,702.57
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,969.28,695.81
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,959.07,687.22
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,888.47,640.2
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,798.48,574.26
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,676.73,488.48
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,562.4,405.91
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,522.64,378.45
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,490.19,355.49
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,502.21,364.52
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,510.57,370.72
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,429.68,313.1
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,352.48,257.57
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,400.1,292.63
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,434.35,317.14
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,399.79,292.61
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,375.99,275.89
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,360.85,265.11
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,334.41,245.71
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,323.21,236.05
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,306.85,221.77
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,239.01,174.6
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,203.88,152.85
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,196.36,146.08
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,181.29,136.31
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,131.65,104.15
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,64.58,48.83
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,79.38,61.61
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,92.39,72.9
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,79.61,62.28
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,66.72,51.45
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,54.12,40.77
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,41.42,29.8
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,29.98,19.71
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,18.49,9.46
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,9.23,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,32.75,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,94.2,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,192.22,141.69
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,280.61,223.21
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,360.32,290.88
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,443.01,358.4
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,339.67,275.37
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,213.71,171.05
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,462.42,372.23
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,692.13,542.9
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,618.55,483.59
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,522.24,406.05
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,693.28,534.16
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,857.7,645.35
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,886.49,659.48
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,912.82,672.81
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,933.03,684.05
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,950.51,693.55
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,962.47,698.48
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,971.45,701.59
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,973.37,701.67
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,961.05,692.75
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,953.03,685.47
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,941.94,676.33
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,838.99,605.17
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,714.56,514.3
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,803.95,581.45
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,859.82,620.43
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,721.32,522.13
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,577.32,415.96
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,665.49,484.27
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,726.45,530.49
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,644.89,469.52
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,574.94,417.32
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,538.07,391.15
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,502.3,365.29
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,463.93,337.2
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,427.62,310.41
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,400.1,289.46
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,371.26,266.99
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,330.34,230.01
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,271.44,176.35
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,180.67,119.14
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,160.79,118.8
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,177.64,130.31
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,180.26,133.72
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,119.07,92.47
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,76.07,57.66
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,74.22,56.51
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,72.21,55.14
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,68.76,52.53
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,63.91,48.63
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,57.27,43.07
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,50.37,37.08
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,40.47,28.34
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,30.23,18.93
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,15.25,1.78
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,24.09,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,65.45,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,179.91,131.4
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,275.42,218.92
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,350.15,282.9
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,436.61,353.41
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,360.71,292.41
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,278.47,224.21
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,302.68,242.36
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,325.46,258.49
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,566.24,445.82
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,796.92,607.4
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,716.19,545.61
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,612.22,464.97
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,673.34,508.02
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,753.82,561.88
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,864.08,638.78
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,959.41,699.79
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,899.56,657.36
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,818.66,596.75
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,806.64,587.39
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,779.56,567.78
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,803.97,582.79
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,813.24,587.56
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,779.68,563.77
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,755.82,546.52
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,750.39,543.13
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,742.83,538.18
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,735.24,532.82
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,721.64,523.42
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,693.33,503.85
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,664.37,483.7
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,624.39,455.5
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,589.82,430.72
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,566.09,412.99
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,543.57,395.43
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,501.08,363.88
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,458.95,332.06
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,415.67,299.08
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,374.75,267.51
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,330.12,227.44
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,272.67,174.73
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,222.54,133.79
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,173.45,96.65
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,125.93,67.33
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,80.78,50.8
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,85.56,65.32
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,109.52,85.23
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,85.77,66.06
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,58.54,43.72
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,55.62,41.51
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,52.53,39.05
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,47.97,35.3
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,43.23,31.2
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,35.98,24.69
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,28.43,17.53
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,13.72,0.75
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.64,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,20.39,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,146.4,105.31
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,268.64,213.05
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,344.77,277.83
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,427.24,345.05
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,501.42,402.74
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,573.87,455.97
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,633.86,498.02
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,694.49,539.15
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,744.13,570.15
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,793.09,599.84
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,779.93,586.85
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,752.12,564.16
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,846.3,625.65
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,926.0,674.13
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,947.43,684.95
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,966.07,694.55
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,977.62,698.92
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,986.11,701.53
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,988.4,701.17
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,987.49,699.01
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,979.52,691.21
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,968.38,681.68
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,952.57,671.4
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,923.58,652.99
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,909.41,644.05
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,882.46,626.91
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,851.62,606.87
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,818.6,585.44
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,780.61,560.07
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,746.4,536.95
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,672.67,482.64
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,608.67,435.21
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,595.83,428.71
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,572.42,412.51
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,499.72,358.46
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,450.57,322.09
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,416.95,294.48
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,376.81,258.62
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,319.65,212.28
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,269.8,171.18
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,220.64,131.9
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,173.53,97.11
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,127.12,68.76
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,75.84,47.23
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,66.14,49.07
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,66.06,49.2
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,64.46,48.17
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,62.73,47.0
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,60.39,45.19
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,57.96,43.22
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,52.83,38.96
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,46.07,33.14
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,37.54,25.65
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,28.75,17.52
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,14.49,0.65
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,19.32,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,40.88,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,159.59,113.75
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,243.58,192.53
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,317.98,256.41
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,398.58,322.85
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,467.26,376.89
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,546.41,436.0
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,605.84,476.71
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,665.97,516.34
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,716.41,548.04
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,766.35,578.5
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,806.81,601.97
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,845.79,623.96
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,876.37,640.58
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,904.79,655.67
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,920.3,661.77
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,939.24,670.18
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,951.77,674.47
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,961.31,677.01
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,964.19,676.14
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,963.97,673.49
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,957.18,667.21
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,947.3,659.25
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,871.43,609.23
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,787.59,550.49
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,780.49,546.46
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,771.1,540.16
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,603.43,427.25
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,446.54,318.29
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,510.14,364.03
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,564.46,400.85
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,577.64,410.18
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,586.14,416.03
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,579.15,412.68
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,559.03,398.91
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,493.66,351.62
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,449.18,319.96
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,414.91,294.79
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,380.26,268.67
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,336.21,233.51
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,292.84,197.36
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,240.81,154.41
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,182.18,107.85
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,160.59,103.76
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,163.59,119.75
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,148.39,116.23
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,137.18,107.65
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,131.81,103.92
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,123.02,97.28
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,107.63,84.87
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,91.94,71.98
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,75.94,58.68
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,59.65,44.82
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,44.86,31.95
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,28.49,17.42
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,14.54,0.24
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.64,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,7.28,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,22.81,11.04
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,40.44,26.97
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,67.83,50.08
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,94.9,72.72
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,134.78,105.28
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,165.88,130.09
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,294.94,233.32
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,432.86,337.56
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,597.33,458.39
