Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,110.89,52.87
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,217.48,166.97
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,294.44,233.82
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,378.34,302.95
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,449.94,360.01
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,532.01,422.24
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,593.88,466.3
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,656.66,509.5
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,654.38,504.02
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,655.52,500.68
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,753.12,566.55
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,845.1,624.57
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,806.89,595.13
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,754.18,554.33
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,765.67,558.41
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,774.37,560.08
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,882.88,632.57
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,964.09,679.75
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,967.34,678.59
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,967.43,676.37
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,961.31,669.09
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,952.04,660.07
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,937.73,649.45
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,920.37,637.12
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,897.36,620.91
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,871.64,603.21
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,841.67,584.19
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,809.42,563.79
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,773.25,539.77
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,735.35,514.04
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,694.26,486.16
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,651.78,456.82
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,607.16,425.88
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,561.58,393.4
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,513.84,358.15
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,465.68,321.64
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,410.31,279.56
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,359.91,239.86
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,300.67,202.02
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,289.79,203.0
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,254.67,174.7
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,222.87,149.63
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,187.64,128.64
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,157.14,120.22
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,112.87,85.8
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,72.88,54.05
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,70.85,52.9
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,68.66,51.51
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,65.41,49.07
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,60.77,45.35
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,53.63,39.47
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,46.22,33.12
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,35.37,23.58
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,24.17,12.78
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,12.21,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,111.14,47.76
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,220.85,169.1
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,298.17,236.16
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,382.42,304.73
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,459.61,363.72
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,536.15,418.5
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,597.25,459.53
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,659.28,499.4
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,711.85,531.67
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,764.12,562.76
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,806.05,586.73
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,846.51,609.32
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,872.9,623.28
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,902.84,639.54
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,924.84,651.29
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,944.09,661.44
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,960.22,668.39
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,962.53,667.02
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,964.79,665.14
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,963.91,661.47
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,957.87,654.89
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,948.66,646.61
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,795.36,548.26
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,614.48,425.03
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,632.08,438.38
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,647.16,448.19
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,656.76,454.04
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,658.15,454.65
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,606.1,419.11
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,559.01,387.05
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,568.19,394.0
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,573.48,397.32
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,570.9,397.59
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,558.1,388.88
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,510.52,354.05
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,458.26,315.36
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,407.96,277.12
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,358.15,238.13
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,308.02,198.54
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,258.9,159.62
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,209.46,121.57
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,161.68,88.25
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,108.03,57.75
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,68.73,50.34
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,67.2,49.35
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,65.48,48.14
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,63.83,47.08
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,62.06,45.89
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,58.15,42.88
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,54.01,39.56
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,48.28,34.84
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,42.29,29.68
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,32.05,20.76
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,22.7,11.47
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,13.19,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,123.48,46.42
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,251.66,191.14
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,333.86,262.49
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,422.88,334.56
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,494.34,389.28
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,568.75,442.81
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,629.15,481.83
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,690.4,519.22
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,741.0,546.34
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,791.02,571.62
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,827.07,589.08
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,866.59,608.29
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,897.96,621.63
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,926.96,633.35
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,948.31,644.89
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,966.81,654.97
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,968.38,653.99
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,977.77,657.98
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,980.53,658.12
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,980.05,656.61
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,973.29,651.62
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,963.32,644.95
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,948.27,635.76
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,930.13,624.9
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,832.09,564.99
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,719.1,490.37
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,598.57,412.43
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,488.62,338.77
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,634.41,442.45
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,740.6,513.31
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,637.27,440.73
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,552.91,381.83
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,518.02,359.35
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,484.34,336.86
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,470.0,326.73
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,441.31,305.68
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,402.69,277.37
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,364.06,248.49
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,325.96,217.35
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,275.76,176.04
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,236.96,151.21
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,218.46,143.95
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,180.71,121.79
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,148.29,113.01
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,134.79,102.87
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,112.8,85.81
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,110.79,84.71
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,100.66,76.97
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,88.42,67.38
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,75.67,57.14
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,57.22,42.03
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,42.42,29.63
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,32.08,20.59
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,22.71,11.11
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,13.19,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,99.29,29.23
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,197.14,147.69
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,273.84,213.93
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,357.25,281.68
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,430.39,339.12
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,507.74,397.31
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,569.36,439.93
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,640.43,487.27
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,695.99,522.39
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,751.35,556.4
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,794.16,581.85
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,835.53,605.99
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,869.73,625.14
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,901.88,642.83
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,924.36,655.63
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,938.1,663.1
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,952.06,670.09
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,963.01,675.26
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,966.41,676.16
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,966.61,675.3
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,960.52,669.86
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,951.24,662.63
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,936.49,653.0
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,918.68,641.61
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,800.35,561.78
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,677.61,474.64
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,754.81,532.59
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,800.89,566.22
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,769.3,544.62
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,730.36,517.35
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,647.13,457.87
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,581.13,409.84
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,572.11,405.6
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,553.76,392.55
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,505.69,356.38
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,457.47,319.29
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,407.56,280.1
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,358.06,240.37
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,308.2,200.43
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,259.49,161.48
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,204.4,119.27
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,158.14,87.31
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,112.63,63.18
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,77.75,57.46
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,78.53,58.33
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,79.38,59.23
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,78.79,59.09
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,77.26,58.15
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,71.62,53.77
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,65.71,49.03
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,56.89,41.78
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,47.7,33.97
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,35.77,23.54
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,24.19,11.9
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,13.64,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,96.53,20.38
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,193.47,144.91
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,270.89,212.7
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,355.05,281.66
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,423.29,335.19
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,502.85,394.25
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,467.44,363.91
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,411.47,318.54
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,448.09,343.07
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,483.58,365.36
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,610.62,453.74
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,724.82,528.04
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,806.48,576.7
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,880.73,618.03
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,903.34,626.35
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,923.35,633.51
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,936.6,636.53
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,953.7,641.85
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,956.67,641.24
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,956.47,639.14
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,950.58,633.64
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,941.51,626.52
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,916.47,613.53
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,898.99,605.13
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,876.43,592.28
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,851.26,577.79
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,713.04,488.72
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,570.02,391.57
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,511.42,354.5
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,457.38,318.87
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,524.01,366.01
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,574.82,400.29
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,565.15,395.29
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,546.65,382.79
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,499.46,348.02
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,452.17,312.4
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,404.03,275.41
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,356.44,237.92
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,301.18,194.9
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,252.9,156.86
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,214.1,130.07
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,186.82,115.31
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,152.83,99.63
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,143.48,109.58
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,139.49,106.82
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,142.96,109.97
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,111.32,85.24
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,79.34,59.78
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,74.08,55.77
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,68.59,51.38
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,59.47,43.79
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,49.97,35.64
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,37.62,24.87
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,23.39,10.91
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,13.19,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,10.56,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,21.15,10.67
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,38.92,25.73
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,56.65,40.5
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,78.29,58.25
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,99.45,75.26
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,200.43,156.95
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,310.6,242.05
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,356.76,274.99
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,403.07,307.41
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,615.19,462.25
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,811.11,591.95
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,702.76,511.69
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,556.42,405.23
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,751.35,540.72
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,920.9,645.31
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,926.98,641.89
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,936.99,642.73
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,941.39,643.25
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,942.68,642.09
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,936.96,635.62
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,928.14,627.55
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,913.77,619.56
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,896.46,609.91
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,792.64,542.89
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,683.71,469.25
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,747.52,516.89
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,788.02,547.05
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,751.99,524.11
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,714.59,500.44
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,674.41,474.49
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,633.15,447.11
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,589.68,416.57
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,545.59,384.8
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,484.88,340.79
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,441.14,309.05
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,358.7,252.38
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,307.33,219.06
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,298.55,208.61
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,292.85,198.03
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,236.55,153.05
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,181.63,111.2
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,163.32,111.55
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,170.33,131.48
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,138.99,107.11
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,108.72,83.31
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,101.5,77.99
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,98.84,76.23
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,87.77,67.33
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,76.29,57.9
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,63.98,47.68
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,51.29,36.85
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,37.13,24.54
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,22.58,10.0
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,12.73,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,109.86,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,226.5,167.91
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,311.0,242.13
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,401.57,315.16
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,475.17,371.54
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,552.14,426.8
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,613.43,468.78
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,675.71,509.86
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,727.27,541.15
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,778.44,571.23
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,815.02,592.13
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,854.81,614.89
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,886.6,632.21
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,916.06,647.99
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,937.4,660.8
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,955.91,671.83
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,957.69,672.43
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,967.05,677.87
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,969.37,679.71
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,968.46,679.66
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,826.51,585.8
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,647.04,458.89
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,806.58,574.54
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,918.92,648.8
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,895.99,632.67
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,870.23,615.77
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,839.72,596.71
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,806.81,575.96
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,714.64,511.43
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,629.2,448.61
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,596.97,426.44
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,565.63,404.38
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,430.72,309.59
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,311.31,224.29
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,249.71,180.34
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,181.81,130.97
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,270.75,190.79
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,353.99,238.68
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,302.46,195.88
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,251.73,154.33
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,192.49,108.29
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,143.52,74.54
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,95.54,50.48
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,63.85,46.55
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,63.19,46.2
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,56.63,41.01
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,55.25,40.12
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,53.79,39.13
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,50.26,36.37
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,46.54,33.34
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,42.13,29.6
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,37.59,25.54
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,29.64,18.41
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,20.43,8.03
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,11.82,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,102.58,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,212.53,157.32
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,292.63,230.18
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,386.52,307.61
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,458.64,365.02
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,534.09,421.56
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,594.97,465.01
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,656.91,507.68
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,709.12,542.49
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,761.09,576.36
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,797.06,597.82
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,836.45,621.36
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,870.44,641.36
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,902.35,659.85
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,923.7,671.33
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,931.98,674.45
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,945.87,680.54
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,956.78,684.74
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,959.73,682.98
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,959.46,679.36
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,954.39,673.43
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,946.05,665.66
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,816.51,579.07
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,658.78,467.03
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,784.85,557.76
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,867.35,610.6
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,757.59,535.4
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,646.01,455.35
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,700.45,497.1
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,731.75,520.39
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,553.13,394.71
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,407.53,289.66
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,492.95,353.33
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,555.03,394.61
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,459.59,325.37
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,412.05,292.1
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,387.71,270.34
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,353.8,236.51
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,302.2,194.21
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,251.38,152.94
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,192.84,108.3
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,145.03,76.18
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,129.3,83.49
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,170.46,131.8
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,110.24,84.23
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,62.68,46.06
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,60.87,44.9
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,58.93,43.54
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,56.38,41.61
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,53.77,39.52
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,48.02,34.63
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,40.5,28.07
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,30.6,19.26
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,20.4,7.55
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,11.82,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,95.28,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,197.95,144.82
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,276.77,216.12
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,363.58,286.9
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,308.43,244.48
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,243.32,192.18
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,447.26,351.76
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,644.5,492.11
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,696.87,523.11
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,748.89,554.33
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,670.17,496.7
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,570.03,422.04
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,586.15,431.02
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,600.03,437.36
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,561.81,408.35
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,540.07,390.68
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,611.96,439.66
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,700.16,496.87
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,709.91,501.18
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,717.86,505.14
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,733.18,514.39
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,746.39,522.17
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,840.91,588.88
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,898.78,626.6
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,875.55,611.79
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,849.69,596.13
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,820.93,578.57
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,789.87,559.44
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,754.39,536.18
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,717.11,510.39
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,676.72,482.53
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,634.93,453.1
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,590.43,421.32
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,545.05,388.0
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,494.14,350.47
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,445.16,313.03
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,394.96,273.13
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,345.18,232.63
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,294.97,191.42
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,245.84,151.47
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,196.85,113.8
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,149.88,82.14
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,96.49,54.24
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,70.0,51.73
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,74.39,55.52
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,79.34,59.77
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,75.72,57.13
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,71.8,54.19
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,64.71,48.53
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,57.13,42.32
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,48.8,35.35
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,41.21,28.76
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,30.58,19.26
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,19.61,6.39
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,11.37,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,82.4,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,171.66,124.54
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,250.0,195.92
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,335.51,266.41
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,230.63,183.32
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,91.39,68.67
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,348.08,277.43
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,611.6,471.63
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,557.02,426.12
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,481.78,367.61
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,398.24,303.16
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,309.42,233.66
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,610.86,457.39
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,875.18,630.8
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,898.79,638.25
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,919.79,646.68
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,937.21,653.62
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,957.81,662.48
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,950.32,655.68
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,950.35,653.92
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,822.38,569.9
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,656.75,456.23
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,525.35,370.22
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,388.62,276.33
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,577.21,408.99
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,739.13,514.67
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,777.4,543.49
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,794.52,557.86
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,756.16,534.4
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,716.57,508.78
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,678.23,482.81
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,635.41,453.2
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,589.47,420.89
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,543.02,387.17
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,494.39,350.51
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,445.62,312.7
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,396.01,273.51
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,347.31,234.17
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,297.74,194.19
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,242.56,150.4
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,195.19,114.42
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,150.7,85.01
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,131.96,86.7
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,148.46,115.2
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,112.65,86.77
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,83.27,63.21
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,79.99,60.9
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,75.63,57.6
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,70.24,53.34
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,64.61,48.73
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,55.69,41.16
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,46.43,33.04
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,34.2,22.11
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,20.24,5.9
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,11.37,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
