Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,84.99,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,179.03,128.82
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,258.83,203.27
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,346.58,276.46
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,419.95,335.38
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,504.35,399.75
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,319.21,254.84
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,103.07,77.98
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,119.73,91.28
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,136.27,103.8
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,164.66,125.61
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,193.09,147.01
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,265.75,201.39
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,324.08,243.23
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,289.32,215.67
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,241.29,178.87
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,325.14,239.76
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,393.55,287.11
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,345.6,251.62
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,286.27,208.5
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,507.75,366.0
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,707.44,495.27
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,816.96,567.96
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,902.26,620.6
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,843.13,579.8
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,779.35,534.69
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,753.74,519.69
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,726.93,503.23
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,692.72,481.88
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,658.13,459.94
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,631.66,443.04
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,603.64,424.56
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,573.65,405.54
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,535.76,379.52
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,488.91,345.61
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,442.28,310.81
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,394.17,273.36
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,346.57,235.47
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,298.89,197.63
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,252.78,161.29
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,219.37,141.92
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,208.75,142.63
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,173.57,122.88
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,152.12,118.07
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,140.54,109.34
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,128.31,99.95
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,116.96,91.31
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,105.07,82.05
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,87.33,67.58
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,65.34,49.3
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,55.7,41.24
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,45.67,32.53
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,33.05,21.19
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,18.7,4.03
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,10.46,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,16.05,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,41.21,25.05
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,85.87,64.18
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,142.26,111.05
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,187.19,147.49
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,233.34,183.54
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,279.85,219.18
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,326.9,254.2
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,388.87,299.81
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,469.97,357.42
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,469.73,354.45
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,485.1,362.94
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,483.79,359.47
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,480.35,354.66
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,516.8,379.57
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,552.39,403.31
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,554.48,402.36
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,555.41,400.98
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,623.28,447.3
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,704.52,500.23
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,650.7,461.26
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,611.96,433.12
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,472.3,337.42
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,318.85,229.4
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,377.99,271.41
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,425.62,303.32
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,551.95,391.79
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,662.76,465.9
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,686.17,483.62
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,694.36,491.68
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,642.6,457.2
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,593.51,424.36
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,449.12,325.41
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,333.4,243.84
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,250.39,184.75
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,173.7,128.47
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,241.0,178.82
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,302.27,223.06
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,180.9,133.72
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,54.95,38.05
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,54.03,37.54
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,53.11,36.93
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,31.36,19.68
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,9.7,2.58
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,22.93,13.88
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,36.18,25.22
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,31.3,21.21
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,26.42,17.14
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,22.0,13.37
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,17.59,9.54
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,13.18,5.7
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,8.77,1.82
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,5.26,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.75,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.91,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.73,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.26,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,10.53,2.93
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,15.82,7.5
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,21.99,12.74
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,28.18,17.93
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,49.0,35.15
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,70.53,52.67
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,75.79,56.66
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,81.15,60.67
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,89.47,67.15
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,97.79,73.57
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,112.84,85.14
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,127.84,96.54
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,126.02,94.82
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,124.34,93.27
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,178.89,135.53
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,233.73,177.05
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,161.41,121.14
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,91.89,66.9
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,143.2,106.71
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,194.52,145.68
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,240.87,180.54
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,286.59,214.49
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,282.24,211.01
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,277.92,207.71
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,373.89,279.04
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,459.62,340.98
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,476.23,352.96
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,489.28,362.55
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,484.87,359.45
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,478.8,355.09
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,386.85,288.0
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,298.04,222.6
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,184.8,138.16
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,62.21,43.65
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,110.19,81.45
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,155.78,116.91
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,221.88,165.75
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,266.96,197.2
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,239.22,176.25
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,212.23,156.9
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,190.3,143.9
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,166.14,133.12
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,125.75,100.29
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,95.77,75.65
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,90.99,72.07
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,85.93,68.13
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,78.01,61.49
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,69.7,54.34
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,60.46,46.26
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,48.25,35.37
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,32.89,21.28
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,17.67,0.74
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,9.55,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,55.02,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,164.59,114.78
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,249.95,198.95
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,343.33,279.26
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,419.56,342.8
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,508.16,412.86
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,299.97,245.88
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,46.79,33.15
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,65.0,48.09
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,84.1,63.34
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,116.16,88.78
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,148.46,113.91
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,183.95,141.09
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,219.43,167.65
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,244.11,186.04
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,268.57,204.11
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,332.83,251.47
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,380.12,285.18
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,367.44,274.33
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,355.11,264.09
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,434.2,321.08
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,510.75,374.22
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,405.71,298.38
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,296.68,218.78
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,374.9,275.49
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,441.45,321.83
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,540.03,392.48
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,625.48,451.81
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,480.87,349.84
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,348.44,254.59
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,253.77,186.49
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,159.45,116.65
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,116.09,84.05
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,72.96,51.09
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,169.24,124.62
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,259.2,191.33
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,268.2,197.51
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,281.85,207.14
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,277.11,203.13
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,269.02,196.48
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,235.07,172.46
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,204.47,151.33
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,184.72,137.92
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,169.6,133.64
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,151.81,119.78
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,133.45,105.29
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,118.67,93.71
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,103.54,81.62
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,75.72,58.64
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,52.82,39.38
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,44.94,32.57
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,37.6,25.96
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,26.82,16.01
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,15.73,0.0
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,9.1,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,68.67,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,190.6,130.66
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,282.67,224.01
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,379.59,306.75
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,209.73,171.76
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.15,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,57.0,41.88
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,117.04,90.97
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,95.64,73.04
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,77.3,57.78
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,79.88,59.68
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,82.55,61.61
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,113.83,86.33
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,145.41,110.82
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,171.61,131.13
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,197.73,151.19
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,292.65,223.64
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,374.96,284.43
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,413.11,312.03
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,450.15,338.67
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,381.91,287.03
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,304.83,228.82
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,299.31,224.62
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,293.89,220.31
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,410.45,306.16
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,513.45,378.88
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,663.72,491.41
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,773.05,570.71
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,671.51,492.91
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,578.51,422.28
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,475.63,349.1
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,384.34,282.97
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,385.29,283.5
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,384.62,282.32
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,389.29,285.31
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,394.57,287.9
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,374.58,271.04
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,354.59,252.7
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,299.72,204.58
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,230.48,143.35
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,181.29,105.67
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,133.8,74.66
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,97.99,63.94
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,96.97,75.18
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,107.92,84.47
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,124.39,98.31
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,111.97,88.52
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,98.95,78.1
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,85.93,67.33
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,72.4,55.88
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,58.33,43.9
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,43.77,31.2
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,30.31,18.73
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,15.67,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,8.19,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,46.45,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,130.24,85.18
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,227.56,177.73
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,315.41,251.53
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,392.21,313.99
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,473.97,377.57
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,363.42,289.43
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,224.25,176.43
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,488.59,384.94
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,728.66,556.48
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,772.96,581.71
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,815.93,607.27
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,798.16,592.32
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,766.77,567.53
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,854.81,624.18
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,927.7,666.4
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,941.93,671.2
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,953.09,674.75
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,956.67,675.03
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,956.98,673.48
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,952.35,668.42
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,934.45,655.35
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,919.69,645.81
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,901.88,634.42
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,879.28,619.49
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,853.87,602.83
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,823.4,583.62
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,790.61,562.88
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,753.79,539.87
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,715.14,513.82
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,673.43,484.73
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,630.33,454.01
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,583.91,420.51
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,536.57,385.33
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,487.81,347.86
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,433.99,305.8
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,382.27,264.15
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,331.02,222.03
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,279.69,179.65
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,229.57,139.05
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,179.63,101.51
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,131.66,71.32
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,77.94,47.79
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,66.48,49.16
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,86.77,65.95
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,106.63,82.36
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,95.85,74.1
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,84.42,65.16
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,68.39,52.03
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,52.27,38.56
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,43.9,31.35
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,36.14,24.42
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,25.32,14.33
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.18,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.19,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.45,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.87,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.19,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.51,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,4.82,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,6.15,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,97.1,75.1
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,203.84,161.14
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,260.37,205.39
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,334.54,261.97
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,563.78,437.86
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,777.43,589.08
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,512.71,393.31
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,217.54,164.07
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,308.84,233.94
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,385.09,289.87
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,397.87,297.35
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,410.17,304.72
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,359.46,266.86
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,296.93,220.35
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,304.25,225.62
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,311.42,230.56
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,232.48,172.1
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,155.96,114.66
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,272.81,201.82
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,381.95,279.81
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,418.36,305.29
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,452.16,328.93
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,432.71,314.91
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,413.85,301.57
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,437.62,318.85
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,453.4,330.0
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,425.11,309.67
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,394.34,287.77
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,364.86,267.26
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,336.86,247.63
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,343.05,250.53
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,337.65,243.38
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,309.99,222.98
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,275.44,198.06
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,211.91,141.61
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,140.77,83.42
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,121.57,86.75
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,145.42,115.4
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,134.06,106.44
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,122.1,96.96
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,111.69,88.82
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,100.81,80.11
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,87.47,68.97
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,76.06,59.2
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,60.27,45.58
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,44.14,31.39
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,28.34,16.71
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,12.34,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,6.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,10.01,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,20.57,7.6
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,66.5,47.98
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,106.89,82.66
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,147.3,116.91
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,202.04,161.84
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,183.24,145.76
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,176.08,138.7
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,159.57,124.53
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,156.2,120.76
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,340.05,266.44
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,516.91,397.38
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,382.23,293.26
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,230.9,175.58
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,200.91,152.34
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,172.36,129.73
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,280.02,211.04
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,377.04,280.89
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,431.24,318.94
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,483.95,355.36
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,482.79,352.69
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,481.31,350.28
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,365.08,267.71
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,247.0,181.9
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,438.67,321.49
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,603.77,432.76
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,550.1,393.66
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,496.63,356.4
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,616.89,445.66
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,699.49,504.19
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,658.97,475.27
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,617.19,446.0
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,543.4,392.11
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,493.25,355.13
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,427.49,308.81
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,379.79,275.41
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,368.15,265.78
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,340.25,243.08
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,306.18,219.36
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,268.63,193.87
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,202.62,148.4
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,141.12,105.49
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,142.5,112.31
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,144.14,114.27
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,100.82,78.99
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,53.01,39.31
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,45.9,33.54
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,38.8,27.66
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,31.72,21.62
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,24.64,15.51
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,18.02,9.74
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,11.41,3.94
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,6.58,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.75,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.91,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,61.78,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,170.42,100.88
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,269.84,210.65
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,369.34,295.02
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,449.42,360.25
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,534.02,424.82
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,596.26,470.63
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,659.8,515.64
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,440.96,349.13
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,146.12,111.82
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,173.99,133.95
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,201.86,155.03
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,298.39,229.02
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,380.3,289.51
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,685.39,517.82
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,932.57,682.42
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,941.51,683.39
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,947.16,684.79
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,677.9,501.82
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,353.08,261.3
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,360.81,267.42
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,368.17,271.9
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,451.9,332.62
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,541.73,395.63
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,545.78,397.12
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,548.54,398.24
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,483.39,351.97
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,427.63,312.07
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,425.0,309.92
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,421.78,307.12
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,311.9,228.5
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,208.2,152.63
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,361.81,267.11
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,492.92,358.77
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,306.4,224.11
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,151.3,110.53
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,243.92,173.33
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,322.95,218.08
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,278.32,185.96
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,257.74,175.49
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,227.6,156.29
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,196.55,138.86
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,151.99,119.14
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,116.4,90.87
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,93.31,72.25
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,66.68,50.4
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,64.27,48.68
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,61.71,46.76
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,56.51,42.49
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,51.02,37.82
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,42.87,30.68
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,35.45,23.91
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.95,13.39
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.19,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,58.58,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,162.92,90.16
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,264.88,205.01
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,366.63,291.05
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,445.04,354.79
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,527.67,417.78
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,591.03,463.43
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,655.74,508.15
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,708.56,543.23
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,756.78,574.22
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,633.62,483.69
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,461.75,352.57
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,692.33,523.72
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,897.76,658.41
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,762.58,563.31
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,582.5,431.79
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,641.91,472.93
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,681.83,498.66
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,737.78,537.35
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,806.23,583.07
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,881.47,635.43
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,929.39,663.97
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,913.51,652.78
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,894.53,640.31
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,870.42,623.81
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,843.53,605.58
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,740.01,533.22
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,634.69,455.65
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,374.5,274.69
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,128.23,92.38
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,158.14,115.38
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,187.23,137.12
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,295.85,217.15
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,394.64,287.09
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,377.83,274.51
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,360.44,261.89
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,345.54,245.19
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,322.12,216.85
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,279.31,187.71
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,266.5,184.46
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,226.72,153.86
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,173.97,117.13
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,131.1,102.2
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,118.35,92.44
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,111.98,87.57
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,111.7,87.65
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,100.32,78.67
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,88.43,69.11
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,76.66,59.43
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,64.45,49.12
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,51.76,38.12
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,38.7,26.55
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,24.88,12.93
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
