Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,48.92,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,141.45,71.9
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,240.44,185.53
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,339.15,269.48
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,425.46,339.58
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,513.22,407.12
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,486.01,384.95
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,438.79,346.85
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,434.51,340.83
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,407.67,317.72
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,515.84,397.5
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,609.47,463.24
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,619.58,466.01
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,626.71,467.41
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,796.67,587.75
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,926.24,669.15
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,860.51,622.58
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,747.13,540.86
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,870.72,627.67
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,950.49,676.15
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,943.35,668.57
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,932.9,660.05
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,916.91,648.92
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,897.77,635.96
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,873.72,619.38
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,846.79,601.09
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,740.05,528.47
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,631.68,450.14
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,615.82,439.41
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,598.4,426.75
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,616.75,443.18
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,617.06,445.05
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,550.94,395.54
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,502.19,358.99
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,466.14,331.77
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,422.74,295.93
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,371.3,254.03
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,320.17,211.66
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,267.99,168.92
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,216.76,128.01
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,157.39,84.34
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,108.53,56.13
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,62.76,46.28
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,62.46,46.35
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,61.3,45.57
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,54.57,40.14
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,52.68,38.79
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,50.7,37.31
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,47.36,34.6
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,43.92,31.64
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,37.69,26.15
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,31.23,20.2
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,20.39,9.09
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,11.82,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,58.61,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,159.95,74.27
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,265.14,203.71
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,367.13,289.92
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,448.18,355.54
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,533.98,420.73
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,596.7,465.41
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,660.79,509.07
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,710.74,541.04
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,764.87,574.87
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,642.5,486.48
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,470.84,357.12
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,700.07,525.48
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,894.19,650.38
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,915.16,660.0
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,933.23,669.7
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,800.86,580.37
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,617.4,448.72
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,814.9,590.39
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,953.29,678.31
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,827.25,592.49
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,669.42,479.24
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,804.73,578.44
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,900.88,641.04
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,768.97,550.48
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,620.49,443.07
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,604.35,432.77
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,587.67,421.15
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,661.79,477.04
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,704.16,508.55
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,660.91,477.31
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,616.13,444.93
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,569.38,410.28
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,521.78,374.05
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,471.61,335.67
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,421.05,295.74
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,369.71,253.66
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,318.96,211.4
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,259.1,162.48
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,207.56,121.08
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,157.76,85.14
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,110.41,58.77
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,67.99,50.36
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,67.56,50.35
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,60.94,45.08
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,60.87,45.2
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,58.54,43.5
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,56.08,41.65
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,52.19,38.49
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,48.17,35.05
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,40.82,28.6
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,31.76,20.46
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,20.78,8.73
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,10.91,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,51.23,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,143.45,57.73
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,244.56,187.89
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,346.25,274.93
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,425.68,340.58
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,509.38,406.01
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,574.35,454.1
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,640.76,501.32
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,695.06,537.09
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,749.17,571.56
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,790.78,596.98
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,826.46,617.89
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,858.48,636.35
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,888.08,653.04
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,909.25,665.42
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,927.57,676.03
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,940.24,681.68
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,939.69,678.9
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,941.89,679.18
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,940.84,677.47
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,681.02,499.43
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,377.71,275.57
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,404.38,295.58
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,429.7,313.36
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,661.05,485.13
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,834.91,605.26
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,804.29,583.57
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,771.33,561.76
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,732.93,535.58
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,693.06,507.03
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,605.96,441.55
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,536.14,388.57
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,506.13,367.07
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,475.66,344.61
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,453.98,327.06
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,414.86,293.34
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,364.05,251.4
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,313.81,209.42
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,262.91,167.22
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,213.33,127.56
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,181.56,116.07
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,200.3,144.22
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,120.73,93.11
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,70.13,52.44
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,68.11,51.02
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,65.91,49.38
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,63.05,47.28
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,60.04,44.96
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,54.73,40.61
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,49.14,35.84
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,40.05,27.92
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,31.77,20.38
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,20.0,7.46
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,9.1,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,56.96,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,155.94,51.83
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,260.97,199.21
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,362.33,286.68
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,441.73,351.64
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,525.65,415.92
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,588.95,461.91
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,653.63,506.92
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,706.27,541.68
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,754.45,572.34
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,795.9,596.79
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,835.71,619.53
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,866.76,635.98
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,895.39,650.65
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,906.53,653.91
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,924.71,661.88
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,936.36,665.63
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,944.85,667.53
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,946.61,667.39
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,945.07,665.42
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,937.28,658.41
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,926.22,649.59
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,910.06,639.69
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,890.77,627.91
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,866.65,613.64
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,839.68,597.44
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,808.38,577.87
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,774.62,556.57
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,737.27,533.08
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,697.83,506.3
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,446.42,328.3
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,240.33,175.1
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,388.84,286.54
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,515.34,372.72
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,372.7,268.78
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,292.56,213.42
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,321.58,229.56
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,330.75,226.73
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,282.37,189.03
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,236.81,154.7
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,187.73,128.66
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,177.2,131.19
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,136.57,106.03
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,114.16,88.34
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,83.47,63.6
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,55.14,40.44
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,48.09,34.81
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,45.87,33.1
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,42.69,30.5
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,39.42,27.68
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,33.41,22.36
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,27.19,16.57
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,17.67,5.07
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,55.86,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,152.34,37.28
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,259.56,195.92
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,362.09,282.93
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,441.03,346.09
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,524.52,408.31
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,587.88,452.74
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,652.69,496.09
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,704.49,529.24
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,752.0,558.56
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,793.6,581.85
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,833.53,603.39
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,863.89,619.13
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,891.75,633.21
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,913.13,646.2
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,921.81,651.43
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,930.55,656.43
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,935.96,659.35
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,938.04,660.87
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,936.87,660.48
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,929.19,654.8
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,918.26,647.21
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,902.12,636.62
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,882.91,624.22
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,859.41,609.69
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,833.09,593.35
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,689.68,494.54
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,545.6,390.27
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,510.8,366.28
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,477.65,342.61
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,554.84,400.79
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,603.75,435.37
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,534.38,383.41
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,482.11,344.63
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,442.63,315.33
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,403.64,285.74
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,361.22,249.57
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,305.81,200.56
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,254.3,158.44
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,204.09,119.0
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,154.69,84.49
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,107.31,59.85
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,66.54,48.98
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,65.86,48.76
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,90.88,69.4
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,118.98,92.45
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,105.34,81.72
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,91.05,70.33
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,77.09,58.92
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,62.56,46.76
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,49.34,35.37
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,33.6,21.56
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,17.44,3.71
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,42.56,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,121.23,16.0
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,226.26,171.47
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,328.25,260.12
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,410.75,327.96
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,498.03,395.79
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,563.65,444.11
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,630.82,491.45
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,685.78,528.42
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,740.66,564.22
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,782.5,589.38
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,818.55,610.08
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,851.41,628.25
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,881.96,644.6
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,904.13,657.06
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,923.42,667.75
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,928.62,668.11
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,941.05,673.36
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,942.71,673.15
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,941.07,671.08
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,933.22,664.38
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,922.08,655.77
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,906.26,645.2
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,887.27,632.73
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,863.43,616.37
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,836.69,598.21
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,805.14,577.77
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,771.11,555.66
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,733.86,531.3
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,694.3,503.64
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,650.93,472.49
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,605.98,439.49
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,558.83,404.05
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,510.6,366.84
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,459.84,326.65
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,408.62,285.06
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,339.77,236.38
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,321.73,228.94
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,263.58,174.75
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,199.78,113.65
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,148.7,78.2
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,89.8,46.18
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,58.05,42.12
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,57.5,41.95
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,56.82,41.54
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,56.13,41.13
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,49.01,35.51
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,46.83,33.91
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,43.67,31.31
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,40.45,28.5
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,34.06,22.82
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.44,16.57
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.49,0.42
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,43.71,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,122.28,0.41
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,229.92,173.24
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,334.62,264.45
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,414.66,330.08
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,499.28,395.38
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,565.35,443.73
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,632.99,491.03
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,686.54,526.38
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,739.86,560.42
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,782.76,585.92
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,819.75,606.83
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,852.44,623.24
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,882.82,637.77
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,904.94,648.05
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,924.18,656.5
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,926.58,654.4
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,936.05,657.03
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,938.06,657.69
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,936.78,656.52
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,928.82,651.94
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,917.6,645.44
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,901.75,635.56
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,882.78,623.79
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,779.05,553.48
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,663.16,470.09
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,728.94,521.07
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,766.56,549.8
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,698.36,500.45
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,633.32,452.77
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,622.43,447.74
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,598.74,432.06
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,488.17,351.46
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,412.13,296.34
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,411.59,295.83
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,394.9,282.36
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,355.92,247.84
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,300.62,197.3
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,255.22,164.54
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,231.73,151.34
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,204.86,137.97
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,191.8,137.14
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,117.25,89.99
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,44.17,30.94
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,81.91,62.2
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,114.0,88.63
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,98.8,76.7
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,83.45,64.43
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,67.25,51.02
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,50.87,37.17
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,36.62,24.89
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,22.04,12.1
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,11.0,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,10.46,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,27.3,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,180.7,134.4
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,302.43,238.83
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,391.65,311.74
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,484.36,383.91
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,551.14,433.6
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,619.56,482.61
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,623.68,483.5
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,615.23,475.18
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,720.7,547.86
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,815.42,608.9
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,751.99,562.93
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,663.04,496.51
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,808.58,597.98
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,922.07,668.11
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,853.51,619.77
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,763.66,553.55
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,736.97,534.15
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,723.89,522.98
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,840.84,604.47
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,917.1,650.48
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,849.83,605.53
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,764.46,544.55
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,809.32,578.49
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,830.58,591.83
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,798.61,570.94
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,764.21,548.92
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,727.52,525.08
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,688.52,497.91
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,644.84,466.88
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,599.63,433.99
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,552.37,398.21
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,503.99,360.62
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,426.17,304.17
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,385.7,276.7
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,349.19,243.34
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,297.77,194.08
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,245.42,150.76
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,194.02,110.34
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,133.92,68.71
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,84.73,45.64
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,82.33,62.45
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,113.63,88.44
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,108.16,84.21
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,107.97,84.35
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,94.5,73.61
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,80.41,62.16
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,68.04,51.88
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,55.21,40.95
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,41.88,29.34
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,27.1,16.08
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,14.42,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,6.82,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,13.27,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,61.92,42.63
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,116.41,90.06
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,157.2,124.72
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,198.2,158.59
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,235.42,188.06
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,272.19,216.2
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,515.38,404.83
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,747.33,563.64
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,788.59,584.95
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,828.21,606.7
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,859.39,623.24
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,888.17,638.12
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,898.92,641.54
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,916.36,649.46
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,782.75,560.29
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,599.17,430.76
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,583.89,420.41
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,567.75,407.96
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,645.6,461.59
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,705.29,501.51
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,658.96,468.88
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,604.09,431.41
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,624.35,445.4
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,647.19,460.13
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,630.34,449.28
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,612.53,438.03
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,612.46,439.3
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,606.55,436.08
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,581.36,418.98
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,554.11,400.12
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,493.12,356.38
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,443.99,321.22
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,411.64,297.47
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,384.27,276.46
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,355.31,253.43
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,322.73,226.97
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,277.49,197.32
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,246.27,179.64
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,214.11,152.53
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,169.44,121.36
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,139.76,110.05
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,111.98,87.98
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,118.94,94.29
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,122.91,98.08
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,108.06,86.14
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,92.72,73.57
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,76.9,60.14
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,62.34,47.48
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,45.68,32.86
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,28.75,17.44
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,14.81,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,31.64,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,91.95,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,202.19,149.55
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,300.16,237.67
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,193.64,155.0
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,60.3,44.14
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,77.96,58.77
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,95.35,72.66
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,119.73,91.92
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,143.96,110.59
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,134.93,102.61
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,126.96,95.63
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,281.25,214.38
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,446.45,330.95
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,308.9,229.27
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,182.35,134.39
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,354.87,262.48
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,532.65,383.93
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,570.66,407.27
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,607.06,430.68
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,782.04,550.27
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,910.12,628.56
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,894.09,617.43
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,874.95,606.49
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,850.97,593.43
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,824.14,578.44
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,793.11,559.87
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,759.63,539.57
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,721.31,514.07
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,681.11,486.09
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,638.17,457.89
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,593.78,427.53
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,546.4,393.04
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,498.31,356.79
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,448.36,318.42
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,398.17,278.53
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,340.12,231.38
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,288.0,187.92
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,235.94,145.08
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,185.17,105.61
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,135.35,72.65
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,87.89,52.17
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,62.73,46.6
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,62.15,46.42
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,60.39,45.13
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,58.5,43.71
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,55.63,41.51
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,52.61,39.12
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,47.34,34.67
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,41.82,29.82
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,33.72,22.56
2016,8,20,18,30,246.0,31.0,0.9,26.0,56.0,25.27,14.25
2016,8,20,18,45,123.0,15.5,0.85,25.5,28.0,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
