Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,7.5,1.4,21.5,9.5,6.82,0.0
2016,8,21,6,0,90.0,15.0,1.6,22.0,19.0,90.64,0.0
2016,8,21,6,15,198.5,30.0,1.7,22.5,54.0,202.32,147.87
2016,8,21,6,30,307.0,45.0,1.8,23.0,89.0,301.01,238.1
2016,8,21,6,45,392.5,54.0,1.95,23.5,135.5,388.49,311.32
2016,8,21,7,0,478.0,63.0,2.1,24.0,182.0,478.9,383.51
2016,8,21,7,15,328.0,100.0,2.1,24.5,190.5,416.35,333.06
2016,8,21,7,30,178.0,137.0,2.1,25.0,199.0,315.0,251.17
2016,8,21,7,45,197.0,159.5,2.1,25.5,239.0,359.96,285.48
2016,8,21,8,0,216.0,182.0,2.1,26.0,279.0,404.89,318.2
2016,8,21,8,15,146.5,205.0,2.05,26.5,274.5,370.0,287.76
2016,8,21,8,30,77.0,228.0,2.0,27.0,270.0,313.84,241.75
2016,8,21,8,45,105.0,255.0,2.0,27.5,317.5,368.29,282.18
2016,8,21,9,0,133.0,282.0,2.0,28.0,365.0,440.44,333.88
2016,8,21,9,15,144.0,304.5,2.0,28.0,400.0,472.63,355.89
2016,8,21,9,30,155.0,327.0,2.0,28.0,435.0,503.88,377.22
2016,8,21,9,45,496.0,213.5,2.05,28.5,587.0,737.68,547.92
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,927.95,671.68
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,929.29,670.47
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,927.33,669.12
2016,8,21,10,45,858.5,104.0,2.4,29.5,825.5,919.15,662.56
2016,8,21,11,0,864.0,105.0,2.5,30.0,850.0,907.67,654.01
2016,8,21,11,15,868.0,106.0,2.6,30.0,867.5,891.59,643.87
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,872.34,631.71
2016,8,21,11,45,875.5,106.5,2.85,30.5,895.0,848.14,615.38
2016,8,21,12,0,879.0,106.0,3.0,31.0,905.0,821.03,597.08
2016,8,21,12,15,522.0,283.5,3.05,31.0,758.5,677.37,495.24
2016,8,21,12,30,165.0,461.0,3.1,31.0,612.0,534.63,388.8
2016,8,21,12,45,519.5,285.0,3.2,31.0,754.5,622.71,458.01
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,677.37,500.13
2016,8,21,13,15,662.5,233.0,3.3,31.0,825.0,607.79,446.24
2016,8,21,13,30,451.0,357.0,3.3,31.0,753.0,549.88,401.64
2016,8,21,13,45,657.0,230.0,3.3,31.0,791.5,527.32,385.71
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,493.31,358.62
2016,8,21,14,15,431.5,98.5,3.25,31.0,462.0,257.39,186.61
2016,8,21,14,30,0.0,94.0,3.2,31.0,94.0,83.46,59.18
2016,8,21,14,45,417.0,94.5,3.2,31.0,400.5,194.9,134.5
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,287.04,186.77
2016,8,21,15,15,537.5,197.0,3.15,31.0,583.0,240.66,158.2
2016,8,21,15,30,241.0,299.0,3.1,31.0,459.0,249.07,175.81
2016,8,21,15,45,232.5,277.5,3.05,31.0,422.5,215.39,152.67
2016,8,21,16,0,224.0,256.0,3.0,31.0,386.0,183.06,133.88
2016,8,21,16,15,117.0,211.5,2.8,30.5,279.0,151.02,118.28
2016,8,21,16,30,10.0,167.0,2.6,30.0,172.0,137.88,108.3
2016,8,21,16,45,6.5,149.0,2.45,29.5,152.5,123.61,97.23
2016,8,21,17,0,3.0,131.0,2.3,29.0,133.0,109.21,85.87
2016,8,21,17,15,1.5,112.0,2.0,28.5,113.0,93.97,73.59
2016,8,21,17,30,0.0,93.0,1.7,28.0,93.0,78.59,60.94
2016,8,21,17,45,0.0,74.0,1.4,27.5,74.0,63.08,47.91
2016,8,21,18,0,0.0,55.0,1.1,27.0,55.0,47.42,34.49
2016,8,21,18,15,0.0,38.0,1.1,26.5,38.0,33.16,22.03
2016,8,21,18,30,0.0,21.0,1.1,26.0,21.0,18.5,8.7
2016,8,21,18,45,0.0,10.5,1.1,25.5,10.5,9.55,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,18.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,19.0,22.0,122.87,0.0
2016,8,22,6,15,316.5,26.0,1.9,19.5,61.5,275.1,202.18
2016,8,22,6,30,449.0,37.0,2.0,20.0,101.0,390.45,311.35
2016,8,22,6,45,528.5,44.5,2.15,20.5,151.5,473.84,381.78
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,562.29,451.78
2016,8,22,7,15,657.5,57.5,2.4,21.5,255.0,623.42,497.7
2016,8,22,7,30,707.0,63.0,2.5,22.0,308.0,691.29,546.48
2016,8,22,7,45,743.0,66.5,2.6,23.0,362.0,745.59,582.37
2016,8,22,8,0,779.0,70.0,2.7,24.0,416.0,799.26,616.55
2016,8,22,8,15,803.0,73.5,2.6,24.5,468.0,841.05,641.29
2016,8,22,8,30,827.0,77.0,2.5,25.0,520.0,880.92,664.07
2016,8,22,8,45,846.0,79.0,2.4,25.5,569.0,902.65,674.11
2016,8,22,9,0,865.0,81.0,2.3,26.0,618.0,931.08,688.57
2016,8,22,9,15,878.5,83.5,2.15,26.0,662.0,952.02,698.66
2016,8,22,9,30,892.0,86.0,2.0,26.0,706.0,969.82,706.61
2016,8,22,9,45,903.5,87.0,1.95,26.5,745.0,980.61,709.81
2016,8,22,10,0,915.0,88.0,1.9,27.0,784.0,987.99,710.99
2016,8,22,10,15,922.5,89.5,1.85,27.0,816.5,988.56,709.42
2016,8,22,10,30,930.0,91.0,1.8,27.0,849.0,985.54,705.8
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.0,976.43,697.15
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,963.76,686.5
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.0,945.32,674.4
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,923.49,660.29
2016,8,22,11,45,951.0,93.0,1.7,28.5,947.0,896.61,641.75
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,866.63,621.34
2016,8,22,12,15,953.5,93.0,1.65,29.0,959.0,832.52,599.01
2016,8,22,12,30,954.0,93.0,1.6,29.0,961.0,795.69,574.87
2016,8,22,12,45,951.5,93.5,1.6,29.0,954.5,754.63,548.31
2016,8,22,13,0,949.0,94.0,1.6,29.0,948.0,711.39,517.93
2016,8,22,13,15,946.0,93.5,1.55,29.0,934.0,665.02,484.31
2016,8,22,13,30,943.0,93.0,1.5,29.0,920.0,616.92,448.68
2016,8,22,13,45,938.5,92.5,1.5,29.0,898.0,566.52,410.73
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,514.94,370.74
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.5,460.76,327.46
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,406.06,282.6
2016,8,22,14,45,911.5,88.0,1.4,29.0,781.0,350.49,236.29
2016,8,22,15,0,902.0,87.0,1.4,29.0,745.0,295.15,189.7
2016,8,22,15,15,890.0,85.0,1.3,28.5,703.5,239.02,143.58
2016,8,22,15,30,878.0,83.0,1.2,28.0,662.0,183.85,101.12
2016,8,22,15,45,862.0,81.0,1.2,28.0,615.5,129.49,66.22
2016,8,22,16,0,846.0,79.0,1.2,28.0,569.0,76.91,46.51
2016,8,22,16,15,825.5,76.0,1.15,27.5,518.5,63.02,47.28
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,53.07,39.24
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,51.74,38.28
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,50.36,37.25
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,48.06,35.48
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,45.71,33.6
2016,8,22,17,45,604.5,51.0,0.6,25.5,202.5,38.38,27.33
2016,8,22,18,0,543.0,45.0,0.5,25.0,150.0,34.84,24.13
2016,8,22,18,15,442.5,36.0,0.5,24.5,104.0,28.54,18.34
2016,8,22,18,30,342.0,27.0,0.5,24.0,58.0,22.05,11.23
2016,8,22,18,45,171.0,13.5,0.5,24.0,29.0,12.28,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,168.0,14.0,1.8,17.0,20.0,112.25,0.0
2016,8,23,6,15,301.0,25.5,1.75,17.5,59.0,264.41,193.04
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,379.77,304.31
2016,8,23,6,45,512.0,44.5,1.7,19.0,147.0,461.37,372.79
2016,8,23,7,0,590.0,52.0,1.7,20.0,196.0,547.92,440.08
2016,8,23,7,15,640.0,58.0,1.65,21.0,248.5,609.26,484.35
2016,8,23,7,30,690.0,64.0,1.6,22.0,301.0,677.56,531.07
2016,8,23,7,45,724.5,68.0,1.55,23.0,354.0,730.7,564.52
2016,8,23,8,0,759.0,72.0,1.5,24.0,407.0,783.15,596.03
2016,8,23,8,15,783.5,75.5,1.55,24.5,458.5,824.86,621.28
2016,8,23,8,30,808.0,79.0,1.6,25.0,510.0,864.72,644.85
2016,8,23,8,45,825.0,82.5,1.65,26.0,558.0,886.0,654.5
2016,8,23,9,0,842.0,86.0,1.7,27.0,606.0,913.95,668.59
2016,8,23,9,15,856.0,88.0,1.6,27.0,650.0,934.38,678.43
2016,8,23,9,30,870.0,90.0,1.5,27.0,694.0,951.76,686.29
2016,8,23,9,45,880.5,92.0,1.45,27.5,732.5,962.55,689.33
2016,8,23,10,0,891.0,94.0,1.4,28.0,771.0,969.95,690.39
2016,8,23,10,15,899.0,95.5,1.3,28.0,803.0,970.93,688.18
2016,8,23,10,30,907.0,97.0,1.2,28.0,835.0,968.38,683.95
2016,8,23,10,45,664.0,225.0,1.15,28.5,774.5,874.2,621.92
2016,8,23,11,0,421.0,353.0,1.1,29.0,714.0,757.02,538.77
2016,8,23,11,15,250.5,387.5,1.05,29.0,603.5,612.32,439.95
2016,8,23,11,30,80.0,422.0,1.0,29.0,493.0,465.08,335.94
2016,8,23,11,45,124.5,438.5,0.95,29.5,550.5,518.42,373.3
2016,8,23,12,0,169.0,455.0,0.9,30.0,608.0,558.37,399.26
2016,8,23,12,15,549.0,279.5,0.85,30.0,777.0,691.47,494.94
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,784.45,557.72
2016,8,23,12,45,925.0,105.5,0.8,30.0,939.5,743.89,530.2
2016,8,23,13,0,921.0,107.0,0.8,30.0,933.0,701.32,501.09
2016,8,23,13,15,624.0,256.0,0.75,30.0,812.0,598.8,427.62
2016,8,23,13,30,327.0,405.0,0.7,30.0,691.0,517.41,368.82
2016,8,23,13,45,616.0,254.5,0.7,30.5,776.0,521.04,371.51
2016,8,23,14,0,905.0,104.0,0.7,31.0,861.0,507.78,358.45
2016,8,23,14,15,596.5,234.0,0.65,30.5,726.0,422.5,297.65
2016,8,23,14,30,288.0,364.0,0.6,30.0,591.0,376.37,267.24
2016,8,23,14,45,580.0,231.0,0.6,30.0,661.5,340.89,233.82
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,292.35,185.91
2016,8,23,15,15,592.5,189.0,0.6,29.5,609.0,238.92,153.26
2016,8,23,15,30,313.0,280.0,0.6,29.0,486.0,234.17,161.08
2016,8,23,15,45,563.0,184.0,0.65,29.0,521.0,159.71,99.69
2016,8,23,16,0,813.0,88.0,0.7,29.0,556.0,69.14,42.7
2016,8,23,16,15,503.0,147.0,0.7,29.0,428.0,95.34,73.55
2016,8,23,16,30,193.0,206.0,0.7,29.0,300.0,147.77,116.4
2016,8,23,16,45,185.5,183.5,0.75,29.0,265.5,133.79,105.33
2016,8,23,17,0,178.0,161.0,0.8,29.0,231.0,119.3,93.9
2016,8,23,17,15,169.5,137.0,0.75,28.0,196.0,103.39,81.39
2016,8,23,17,30,161.0,113.0,0.7,27.0,161.0,86.93,68.08
2016,8,23,17,45,141.5,91.0,0.65,26.5,127.0,71.18,54.85
2016,8,23,18,0,122.0,69.0,0.6,26.0,93.0,54.99,40.91
2016,8,23,18,15,90.0,49.0,0.65,25.5,63.5,39.71,27.44
2016,8,23,18,30,58.0,29.0,0.7,25.0,34.0,24.11,12.18
2016,8,23,18,45,29.0,14.5,0.75,24.5,17.0,13.19,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,39.0,7.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,78.0,14.0,0.8,18.0,16.0,58.84,0.0
2016,8,24,6,15,196.5,29.0,0.85,18.5,52.0,199.91,141.88
2016,8,24,6,30,315.0,44.0,0.9,19.0,88.0,304.82,242.23
2016,8,24,6,45,313.0,63.0,0.95,20.0,122.5,338.61,272.36
2016,8,24,7,0,311.0,82.0,1.0,21.0,157.0,370.89,298.77
2016,8,24,7,15,358.5,94.0,1.2,22.0,201.0,431.63,346.53
2016,8,24,7,30,406.0,106.0,1.4,23.0,245.0,494.59,393.77
2016,8,24,7,45,534.5,101.0,1.6,24.0,316.0,614.58,481.43
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,733.43,563.08
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,778.03,589.04
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,821.17,613.79
2016,8,24,8,45,738.5,111.0,1.55,26.5,535.0,853.13,630.93
2016,8,24,9,0,757.0,116.0,1.5,27.0,582.0,877.54,642.9
2016,8,24,9,15,773.5,119.5,1.4,27.0,625.5,900.97,654.8
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,921.46,664.65
2016,8,24,9,45,634.0,200.0,1.2,27.5,654.0,860.08,620.95
2016,8,24,10,0,478.0,277.0,1.1,28.0,639.0,780.1,562.26
2016,8,24,10,15,391.0,325.5,1.05,28.0,630.0,724.37,522.72
2016,8,24,10,30,304.0,374.0,1.0,28.0,621.0,683.25,492.0
2016,8,24,10,45,309.0,386.0,0.95,28.5,643.5,688.92,493.85
2016,8,24,11,0,314.0,398.0,0.9,29.0,666.0,692.71,494.0
2016,8,24,11,15,284.5,415.0,0.85,29.0,662.0,668.78,476.29
2016,8,24,11,30,255.0,432.0,0.8,29.0,658.0,644.32,458.58
2016,8,24,11,45,270.0,433.5,0.75,29.5,675.0,642.48,456.03
2016,8,24,12,0,285.0,435.0,0.7,30.0,692.0,638.71,451.97
2016,8,24,12,15,310.0,428.5,0.65,30.0,709.0,633.6,448.2
2016,8,24,12,30,335.0,422.0,0.6,30.0,726.0,626.08,442.74
2016,8,24,12,45,284.0,432.5,0.55,30.0,688.5,577.5,408.98
2016,8,24,13,0,233.0,443.0,0.5,30.0,651.0,533.22,378.3
2016,8,24,13,15,245.0,433.0,0.45,30.0,649.0,511.92,363.72
2016,8,24,13,30,257.0,423.0,0.4,30.0,647.0,490.79,348.74
2016,8,24,13,45,248.5,413.0,0.4,30.0,625.0,458.02,325.92
2016,8,24,14,0,240.0,403.0,0.4,30.0,603.0,432.6,307.87
2016,8,24,14,15,318.0,365.5,0.4,29.5,621.0,410.9,291.96
2016,8,24,14,30,396.0,328.0,0.4,29.0,639.0,388.26,273.81
2016,8,24,14,45,436.5,294.5,0.4,29.0,622.5,341.81,237.7
2016,8,24,15,0,477.0,261.0,0.4,29.0,606.0,298.24,202.73
2016,8,24,15,15,503.0,234.5,0.45,28.5,579.5,252.83,167.12
2016,8,24,15,30,529.0,208.0,0.5,28.0,553.0,205.06,131.03
2016,8,24,15,45,462.0,211.5,0.55,28.0,497.0,167.58,110.04
2016,8,24,16,0,395.0,215.0,0.6,28.0,441.0,147.59,115.63
2016,8,24,16,15,506.0,170.0,0.6,28.0,432.0,110.27,85.87
2016,8,24,16,30,617.0,125.0,0.6,28.0,423.0,83.11,63.95
2016,8,24,16,45,579.0,118.0,0.65,28.0,372.0,81.12,62.6
2016,8,24,17,0,541.0,111.0,0.7,28.0,321.0,79.0,61.06
2016,8,24,17,15,492.5,101.0,0.65,27.0,270.0,72.48,55.99
2016,8,24,17,30,444.0,91.0,0.6,26.0,219.0,66.59,51.28
2016,8,24,17,45,379.5,77.5,0.6,25.5,171.0,57.77,43.76
2016,8,24,18,0,315.0,64.0,0.6,25.0,123.0,48.59,35.67
2016,8,24,18,15,225.5,47.0,0.65,24.5,82.0,36.26,24.61
2016,8,24,18,30,136.0,30.0,0.7,24.0,41.0,23.49,11.09
2016,8,24,18,45,68.0,15.0,0.75,23.5,20.5,13.64,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,35.95,0.0
2016,8,25,6,15,139.5,29.0,1.35,20.5,46.0,162.76,111.74
2016,8,25,6,30,235.0,47.0,1.4,21.0,79.0,255.57,201.85
2016,8,25,6,45,313.5,61.0,1.5,22.0,123.5,335.86,269.65
2016,8,25,7,0,392.0,75.0,1.6,23.0,168.0,422.07,338.94
2016,8,25,7,15,448.0,85.0,1.7,23.5,217.0,489.74,391.65
2016,8,25,7,30,504.0,95.0,1.8,24.0,266.0,566.79,448.5
2016,8,25,7,45,545.0,102.5,1.9,25.0,316.5,624.47,487.92
2016,8,25,8,0,586.0,110.0,2.0,26.0,367.0,682.1,525.99
2016,8,25,8,15,616.5,116.5,1.9,26.5,416.0,728.66,554.79
2016,8,25,8,30,647.0,123.0,1.8,27.0,465.0,773.95,581.85
2016,8,25,8,45,669.0,128.0,1.7,27.5,511.0,807.89,600.46
2016,8,25,9,0,691.0,133.0,1.6,28.0,557.0,839.66,617.25
2016,8,25,9,15,708.5,137.0,1.45,28.5,599.5,863.53,627.91
2016,8,25,9,30,726.0,141.0,1.3,29.0,642.0,884.7,636.55
2016,8,25,9,45,774.5,125.5,1.15,29.5,686.5,905.38,644.6
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,919.12,648.0
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.0,920.48,643.68
2016,8,25,10,30,840.0,113.0,0.7,31.0,793.0,918.54,637.47
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.0,910.23,628.44
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,898.64,617.67
2016,8,25,11,15,850.0,121.0,0.45,32.0,858.0,882.24,606.41
2016,8,25,11,30,854.0,122.0,0.4,32.0,875.0,862.73,593.46
2016,8,25,11,45,851.5,125.5,0.35,32.5,883.5,837.08,575.75
2016,8,25,12,0,849.0,129.0,0.3,33.0,892.0,808.76,556.61
2016,8,25,12,15,849.5,129.0,0.3,33.0,894.0,777.17,537.47
2016,8,25,12,30,850.0,129.0,0.3,33.0,896.0,743.17,516.77
2016,8,25,12,45,836.0,136.5,0.3,33.5,886.5,703.17,489.39
2016,8,25,13,0,822.0,144.0,0.3,34.0,877.0,663.5,461.79
2016,8,25,13,15,818.5,143.5,0.3,34.0,863.5,620.21,432.44
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,575.6,401.41
2016,8,25,13,45,806.5,143.0,0.3,34.0,828.0,527.72,367.27
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,479.37,331.76
2016,8,25,14,15,789.5,141.0,0.25,34.0,777.5,429.2,293.58
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,379.05,254.43
2016,8,25,14,45,768.0,137.0,0.2,34.0,714.0,327.77,214.09
2016,8,25,15,0,755.0,135.0,0.2,34.0,679.0,277.42,174.14
2016,8,25,15,15,441.5,216.0,0.2,33.5,530.0,226.9,146.78
2016,8,25,15,30,128.0,297.0,0.2,33.0,381.0,228.1,160.73
2016,8,25,15,45,405.0,209.0,0.2,33.0,445.0,159.92,103.83
2016,8,25,16,0,682.0,121.0,0.2,33.0,509.0,75.95,56.13
2016,8,25,16,15,655.5,116.0,0.2,32.5,460.5,74.0,55.11
2016,8,25,16,30,629.0,111.0,0.2,32.0,412.0,73.23,54.82
2016,8,25,16,45,593.0,104.5,0.2,32.0,362.0,71.18,53.34
2016,8,25,17,0,557.0,98.0,0.2,32.0,312.0,69.0,51.74
2016,8,25,17,15,509.0,89.5,0.2,31.5,262.0,65.0,48.68
2016,8,25,17,30,461.0,81.0,0.2,31.0,212.0,59.53,44.28
2016,8,25,17,45,393.5,69.5,0.2,30.5,165.0,51.97,37.94
2016,8,25,18,0,326.0,58.0,0.2,30.0,118.0,44.14,31.13
2016,8,25,18,15,232.0,43.0,0.3,29.5,78.0,33.23,21.47
2016,8,25,18,30,138.0,28.0,0.4,29.0,38.0,21.96,8.81
2016,8,25,18,45,69.0,14.0,0.5,28.5,19.0,12.73,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,84.0,12.0,1.7,23.0,14.0,60.34,0.0
2016,8,26,6,15,206.5,26.0,1.7,23.5,48.5,198.3,132.55
2016,8,26,6,30,329.0,40.0,1.7,24.0,83.0,310.63,242.76
2016,8,26,6,45,416.5,49.0,1.7,24.5,130.0,397.05,315.37
2016,8,26,7,0,504.0,58.0,1.7,25.0,177.0,489.02,387.85
2016,8,26,7,15,558.5,65.0,1.85,26.0,227.5,557.13,438.31
2016,8,26,7,30,613.0,72.0,2.0,27.0,278.0,627.05,487.71
2016,8,26,7,45,653.5,76.0,2.2,28.0,330.0,682.25,524.77
2016,8,26,8,0,694.0,80.0,2.4,29.0,382.0,732.89,557.43
2016,8,26,8,15,721.5,84.0,2.5,29.5,432.5,776.29,584.74
2016,8,26,8,30,749.0,88.0,2.6,30.0,483.0,818.07,610.44
2016,8,26,8,45,770.0,91.0,2.75,31.0,530.5,850.61,628.58
2016,8,26,9,0,791.0,94.0,2.9,32.0,578.0,880.73,644.92
2016,8,26,9,15,806.5,97.0,2.8,32.0,621.0,902.93,656.83
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,912.58,660.55
2016,8,26,9,45,825.0,106.5,2.6,32.5,700.0,920.73,662.15
2016,8,26,10,0,828.0,113.0,2.5,33.0,736.0,925.47,661.64
2016,8,26,10,15,837.0,114.5,2.4,33.0,767.5,927.11,660.63
2016,8,26,10,30,846.0,116.0,2.3,33.0,799.0,925.43,657.65
2016,8,26,10,45,850.5,118.5,2.25,33.5,823.5,917.24,649.83
2016,8,26,11,0,855.0,121.0,2.2,34.0,848.0,905.74,640.13
2016,8,26,11,15,859.5,122.0,2.1,34.0,865.5,889.48,628.46
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,870.06,614.93
2016,8,26,11,45,865.0,124.5,1.95,34.5,892.5,845.08,597.21
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,817.29,577.85
2016,8,26,12,15,866.5,126.0,1.85,35.0,903.5,785.09,556.91
2016,8,26,12,30,867.0,126.0,1.8,35.0,905.0,750.44,534.37
2016,8,26,12,45,854.5,132.5,1.75,35.5,896.5,710.0,505.14
2016,8,26,13,0,842.0,139.0,1.7,36.0,888.0,668.21,474.64
2016,8,26,13,15,838.5,138.0,1.65,36.0,874.0,624.82,443.7
2016,8,26,13,30,835.0,137.0,1.6,36.0,860.0,580.04,411.07
2016,8,26,13,45,827.5,137.0,1.55,36.0,838.0,530.6,374.45
2016,8,26,14,0,820.0,137.0,1.5,36.0,816.0,481.67,337.18
2016,8,26,14,15,811.5,135.0,1.45,35.5,787.0,430.39,297.91
2016,8,26,14,30,803.0,133.0,1.4,35.0,758.0,379.07,257.48
2016,8,26,14,45,789.0,132.0,1.4,35.0,722.5,327.09,215.47
2016,8,26,15,0,775.0,131.0,1.4,35.0,687.0,276.1,174.1
2016,8,26,15,15,760.0,128.0,1.35,35.0,646.0,224.64,133.54
2016,8,26,15,30,745.0,125.0,1.3,35.0,605.0,174.75,97.49
2016,8,26,15,45,720.5,122.5,1.3,35.0,559.0,118.53,64.05
2016,8,26,16,0,696.0,120.0,1.3,35.0,513.0,74.44,54.76
2016,8,26,16,15,669.5,115.0,1.25,34.5,464.5,73.71,54.54
2016,8,26,16,30,643.0,110.0,1.2,34.0,416.0,72.89,54.2
2016,8,26,16,45,602.5,104.5,1.15,34.0,364.5,71.52,53.27
2016,8,26,17,0,562.0,99.0,1.1,34.0,313.0,70.09,52.28
2016,8,26,17,15,512.5,90.5,0.95,33.0,262.5,66.12,49.35
2016,8,26,17,30,463.0,82.0,0.8,32.0,212.0,60.38,44.81
2016,8,26,17,45,390.5,70.5,0.7,31.5,164.0,52.8,38.45
2016,8,26,18,0,318.0,59.0,0.6,31.0,116.0,44.97,31.61
2016,8,26,18,15,223.5,42.5,0.6,30.5,76.0,32.89,20.97
2016,8,26,18,30,129.0,26.0,0.6,30.0,36.0,20.41,6.58
2016,8,26,18,45,64.5,13.0,0.65,29.5,18.0,11.82,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,32.58,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,158.65,101.86
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,256.22,199.38
2016,8,27,6,45,314.0,60.5,1.6,24.5,121.5,335.15,266.28
2016,8,27,7,0,390.0,75.0,1.7,25.0,166.0,419.83,334.62
2016,8,27,7,15,446.5,85.5,1.7,26.0,215.0,488.24,386.59
2016,8,27,7,30,503.0,96.0,1.7,27.0,264.0,559.3,437.36
2016,8,27,7,45,540.0,105.0,1.7,28.0,314.0,621.35,479.01
2016,8,27,8,0,577.0,114.0,1.7,29.0,364.0,677.0,514.46
2016,8,27,8,15,607.5,120.5,1.75,29.5,413.0,723.28,543.65
2016,8,27,8,30,638.0,127.0,1.8,30.0,462.0,768.25,571.34
2016,8,27,8,45,656.0,134.5,1.9,31.0,507.5,801.13,589.66
2016,8,27,9,0,674.0,142.0,2.0,32.0,553.0,831.71,606.27
2016,8,27,9,15,691.5,146.5,1.95,32.0,595.0,855.8,619.63
2016,8,27,9,30,709.0,151.0,1.9,32.0,637.0,877.19,631.23
2016,8,27,9,45,712.5,160.0,1.9,32.5,672.0,887.38,634.87
2016,8,27,10,0,716.0,169.0,1.9,33.0,707.0,894.38,636.68
2016,8,27,10,15,726.5,172.0,1.85,33.0,737.5,898.22,637.41
2016,8,27,10,30,737.0,175.0,1.8,33.0,768.0,898.86,636.29
2016,8,27,10,45,438.5,297.0,1.8,33.5,653.0,728.14,519.23
2016,8,27,11,0,140.0,419.0,1.8,34.0,538.0,541.93,386.71
2016,8,27,11,15,230.5,415.0,1.75,34.0,615.5,608.03,434.03
2016,8,27,11,30,321.0,411.0,1.7,34.0,693.0,678.42,481.15
2016,8,27,11,45,164.5,300.0,1.7,34.5,444.5,420.25,303.51
2016,8,27,12,0,8.0,189.0,1.7,35.0,196.0,175.0,125.4
2016,8,27,12,15,4.0,144.5,1.7,35.0,148.0,131.67,93.87
2016,8,27,12,30,0.0,100.0,1.7,35.0,100.0,88.97,61.94
2016,8,27,12,45,9.0,202.0,1.75,35.0,210.5,184.93,133.44
2016,8,27,13,0,18.0,304.0,1.8,35.0,321.0,277.86,200.59
2016,8,27,13,15,333.5,276.0,1.8,34.5,564.0,434.37,315.17
2016,8,27,13,30,649.0,248.0,1.8,34.0,807.0,561.71,402.51
2016,8,27,13,45,636.0,248.0,1.85,34.0,784.5,517.13,368.74
2016,8,27,14,0,623.0,248.0,1.9,34.0,762.0,473.02,335.6
2016,8,27,14,15,612.0,244.0,1.9,34.0,734.0,427.33,300.44
2016,8,27,14,30,601.0,240.0,1.9,34.0,706.0,382.41,265.12
2016,8,27,14,45,300.5,130.5,1.95,34.0,363.5,180.92,123.32
2016,8,27,15,0,0.0,21.0,2.0,34.0,21.0,18.57,8.78
2016,8,27,15,15,0.0,79.5,2.0,33.5,79.5,70.48,49.18
2016,8,27,15,30,0.0,138.0,2.0,33.0,138.0,119.59,87.15
2016,8,27,15,45,51.5,191.5,2.0,32.5,221.0,153.9,112.22
2016,8,27,16,0,103.0,245.0,2.0,32.0,304.0,179.9,140.19
2016,8,27,16,15,51.5,126.5,1.9,31.5,156.0,104.05,79.93
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.04,0.24
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.16,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.27,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.39,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.51,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.63,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.75,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.88,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,5.5,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,11.0,46.0,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.0,181.46,114.78
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,297.12,234.55
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,385.9,310.8
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,480.61,387.44
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,550.84,441.23
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,623.01,493.99
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,681.54,533.81
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,740.15,572.23
2016,8,28,8,15,723.0,87.0,2.55,25.5,433.0,778.89,596.35
2016,8,28,8,30,751.0,91.0,2.6,26.0,484.0,820.98,622.4
2016,8,28,8,45,774.0,94.0,2.65,27.0,532.5,855.23,641.34
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,887.07,658.38
2016,8,28,9,15,812.5,100.0,2.7,28.5,624.5,909.1,669.64
2016,8,28,9,30,828.0,103.0,2.7,29.0,668.0,928.1,678.95
2016,8,28,9,45,840.5,105.0,2.7,29.5,706.5,930.39,677.4
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,939.05,680.3
2016,8,28,10,15,595.5,233.5,2.7,30.0,688.5,837.08,610.83
2016,8,28,10,30,338.0,360.0,2.7,30.0,632.0,697.3,509.53
2016,8,28,10,45,610.5,236.5,2.7,30.5,745.5,828.1,603.79
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,918.61,661.42
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,901.32,648.85
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,880.79,635.18
2016,8,28,11,45,892.5,115.5,2.7,31.5,903.5,854.55,616.62
2016,8,28,12,0,894.0,116.0,2.7,32.0,913.0,825.42,596.27
2016,8,28,12,15,894.5,116.0,2.65,32.0,914.5,792.3,574.22
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,756.64,550.44
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,716.96,522.53
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,675.28,492.49
2016,8,28,13,15,886.5,116.0,2.6,32.0,887.5,629.95,459.24
2016,8,28,13,30,883.0,115.0,2.6,32.0,873.0,583.11,424.08
2016,8,28,13,45,876.0,115.0,2.6,32.0,850.5,533.99,386.32
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,484.05,346.89
2016,8,28,14,15,861.0,113.5,2.6,32.0,799.0,431.97,304.84
2016,8,28,14,30,853.0,112.0,2.6,32.0,770.0,379.62,261.58
2016,8,28,14,45,840.0,111.0,2.6,32.0,733.5,326.16,216.94
2016,8,28,15,0,827.0,110.0,2.6,32.0,697.0,265.92,167.4
2016,8,28,15,15,813.0,107.5,2.55,31.5,655.5,212.22,124.48
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,159.88,86.64
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.0,108.7,58.37
2016,8,28,16,0,756.0,100.0,2.4,31.0,520.0,69.32,51.65
2016,8,28,16,15,730.5,96.0,2.25,30.5,470.5,68.44,51.25
2016,8,28,16,30,705.0,92.0,2.1,30.0,421.0,61.11,45.48
2016,8,28,16,45,667.0,87.5,2.0,30.0,369.0,59.86,44.61
2016,8,28,17,0,629.0,83.0,1.9,30.0,317.0,58.58,43.68
2016,8,28,17,15,580.5,76.0,1.65,29.0,265.0,55.23,41.14
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,51.75,38.36
2016,8,28,17,45,455.5,59.5,1.15,27.0,163.5,45.89,33.36
2016,8,28,18,0,379.0,50.0,0.9,26.0,114.0,39.83,27.95
2016,8,28,18,15,271.5,36.0,0.9,25.5,73.5,28.03,17.25
2016,8,28,18,30,164.0,22.0,0.9,25.0,33.0,17.35,1.61
2016,8,28,18,45,82.0,11.0,0.9,24.5,16.5,10.01,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,9.1,0.0
2016,8,29,6,15,118.5,26.0,2.0,20.5,41.0,140.13,83.43
2016,8,29,6,30,237.0,42.0,2.0,21.0,72.0,249.22,195.99
2016,8,29,6,45,310.0,56.0,2.05,21.5,115.0,325.18,261.99
2016,8,29,7,0,383.0,70.0,2.1,22.0,158.0,406.68,329.22
2016,8,29,7,15,440.5,79.0,2.1,22.5,205.5,473.39,382.06
2016,8,29,7,30,498.0,88.0,2.1,23.0,253.0,550.55,439.61
2016,8,29,7,45,374.0,128.5,2.15,24.0,264.5,502.19,398.45
2016,8,29,8,0,250.0,169.0,2.2,25.0,276.0,433.72,341.85
2016,8,29,8,15,491.0,133.0,2.25,25.5,376.5,623.57,486.28
2016,8,29,8,30,732.0,97.0,2.3,26.0,477.0,809.53,613.88
2016,8,29,8,45,756.5,99.0,2.35,26.5,525.0,843.61,632.68
2016,8,29,9,0,781.0,101.0,2.4,27.0,573.0,875.33,650.98
2016,8,29,9,15,797.0,104.0,2.4,27.5,616.0,897.57,662.41
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,916.83,671.93
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.0,919.79,670.84
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,929.39,674.38
2016,8,29,10,15,854.5,107.5,2.35,29.0,768.0,930.32,673.25
2016,8,29,10,30,863.0,109.0,2.3,29.0,799.0,927.86,670.17
2016,8,29,10,45,869.5,109.5,2.3,29.5,824.0,919.1,662.33
2016,8,29,11,0,876.0,110.0,2.3,30.0,849.0,906.98,652.55
2016,8,29,11,15,879.5,111.0,2.3,30.0,865.5,889.38,640.69
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,868.59,626.9
2016,8,29,11,45,885.0,112.0,2.3,30.5,891.0,842.5,608.5
2016,8,29,12,0,887.0,112.0,2.3,31.0,900.0,813.53,588.31
2016,8,29,12,15,887.0,112.5,2.3,31.0,901.5,780.72,566.8
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,745.41,543.54
2016,8,29,12,45,461.0,238.5,2.3,31.5,649.0,529.2,388.2
2016,8,29,13,0,35.0,364.0,2.3,32.0,395.0,337.96,245.91
2016,8,29,13,15,28.0,336.0,2.25,32.0,360.5,305.17,222.94
2016,8,29,13,30,21.0,308.0,2.2,32.0,326.0,277.76,203.16
2016,8,29,13,45,108.0,354.0,2.2,32.0,443.0,344.08,251.35
2016,8,29,14,0,195.0,400.0,2.2,32.0,560.0,404.66,293.27
2016,8,29,14,15,200.5,384.0,2.15,32.0,543.0,378.22,273.1
2016,8,29,14,30,206.0,368.0,2.1,32.0,526.0,351.36,252.7
2016,8,29,14,45,125.0,331.0,2.05,32.0,425.5,286.12,206.65
2016,8,29,15,0,44.0,294.0,2.0,32.0,325.0,239.77,175.21
2016,8,29,15,15,30.0,257.0,1.95,31.5,277.5,205.88,151.22
2016,8,29,15,30,16.0,220.0,1.9,31.0,230.0,183.84,136.03
2016,8,29,15,45,8.0,182.5,1.9,31.0,187.5,152.9,113.36
2016,8,29,16,0,0.0,145.0,1.9,31.0,145.0,123.14,95.36
2016,8,29,16,15,121.5,166.5,1.8,30.5,223.0,124.01,96.63
2016,8,29,16,30,243.0,188.0,1.7,30.0,301.0,130.11,102.12
2016,8,29,16,45,234.5,165.5,1.6,30.0,263.5,117.02,91.73
2016,8,29,17,0,226.0,143.0,1.5,30.0,226.0,103.28,80.7
2016,8,29,17,15,209.5,121.0,1.3,29.0,188.5,89.19,69.47
2016,8,29,17,30,193.0,99.0,1.1,28.0,151.0,74.48,57.41
2016,8,29,17,45,165.0,78.5,0.95,27.5,115.5,60.17,45.22
2016,8,29,18,0,137.0,58.0,0.8,27.0,80.0,45.33,32.32
2016,8,29,18,15,83.0,39.0,0.8,26.5,51.0,31.01,19.39
2016,8,29,18,30,29.0,20.0,0.8,26.0,22.0,16.86,0.0
2016,8,29,18,45,14.5,10.0,0.8,26.0,11.0,9.1,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.28,0.0
2016,8,30,6,15,126.5,24.0,1.9,20.5,39.5,140.43,78.96
2016,8,30,6,30,253.0,40.0,1.9,21.0,71.0,256.66,201.45
2016,8,30,6,45,336.5,53.0,1.9,22.0,116.0,339.16,272.36
2016,8,30,7,0,420.0,66.0,1.9,23.0,161.0,432.64,347.77
2016,8,30,7,15,478.0,75.0,1.95,24.0,210.5,503.31,401.98
2016,8,30,7,30,536.0,84.0,2.0,25.0,260.0,575.9,454.46
2016,8,30,7,45,578.5,90.5,2.1,26.0,311.0,633.79,494.08
2016,8,30,8,0,621.0,97.0,2.2,27.0,362.0,691.72,532.28
2016,8,30,8,15,651.0,102.5,2.25,27.5,411.5,736.86,561.07
2016,8,30,8,30,681.0,108.0,2.3,28.0,461.0,780.67,588.37
2016,8,30,8,45,703.0,113.0,2.4,28.5,507.5,814.76,608.89
2016,8,30,9,0,725.0,118.0,2.5,29.0,554.0,846.61,627.75
2016,8,30,9,15,742.0,121.5,2.45,29.0,596.5,864.27,637.17
2016,8,30,9,30,759.0,125.0,2.4,29.0,639.0,884.55,648.44
2016,8,30,9,45,769.5,129.0,2.4,29.5,676.0,896.16,653.13
2016,8,30,10,0,780.0,133.0,2.4,30.0,713.0,904.55,655.88
2016,8,30,10,15,790.0,135.5,2.35,30.5,744.5,907.55,654.85
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,907.19,651.84
2016,8,30,10,45,804.0,141.5,2.25,31.5,799.5,899.0,643.97
2016,8,30,11,0,808.0,145.0,2.2,32.0,823.0,887.53,634.23
2016,8,30,11,15,812.5,146.0,2.1,32.0,840.0,870.75,622.11
2016,8,30,11,30,817.0,147.0,2.0,32.0,857.0,850.86,608.14
2016,8,30,11,45,511.5,295.0,1.95,32.0,741.5,713.55,512.76
2016,8,30,12,0,206.0,443.0,1.9,32.0,626.0,572.17,410.71
2016,8,30,12,15,512.0,297.0,1.85,32.0,752.0,666.96,481.8
2016,8,30,12,30,818.0,151.0,1.8,32.0,878.0,729.7,527.2
2016,8,30,12,45,833.0,140.0,1.75,32.5,875.5,690.68,498.19
2016,8,30,13,0,848.0,129.0,1.7,33.0,873.0,652.63,470.08
2016,8,30,13,15,844.5,128.0,1.65,33.0,858.5,608.84,438.17
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,563.65,404.53
2016,8,30,13,45,598.0,245.0,1.55,33.0,748.5,488.91,349.28
2016,8,30,14,0,355.0,363.0,1.5,33.0,653.0,440.59,313.87
2016,8,30,14,15,407.0,326.5,1.45,33.0,647.0,402.7,285.0
2016,8,30,14,30,459.0,290.0,1.4,33.0,641.0,364.97,254.84
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,324.22,221.15
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,277.78,182.51
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,235.39,155.12
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,215.09,146.9
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,140.67,91.27
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,65.16,47.96
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,63.94,47.34
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,62.61,46.53
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,60.74,45.14
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,58.78,43.65
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,55.06,40.8
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,51.18,37.68
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,44.89,32.24
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,36.91,25.14
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,26.11,15.17
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,14.98,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,8.64,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
