Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,129.8,66.71
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,253.72,195.35
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,337.65,266.08
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,433.43,341.78
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,504.43,395.14
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,577.43,447.14
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,635.34,486.22
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,693.3,524.02
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,738.47,551.52
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,782.29,577.47
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,815.6,595.93
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,846.68,612.75
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,864.71,620.34
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,884.95,629.42
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,899.87,635.08
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,911.62,638.82
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,913.06,639.24
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,911.14,637.82
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,893.7,625.68
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,882.02,617.39
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,865.63,607.41
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,846.15,595.57
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,820.92,580.67
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,792.99,563.91
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,760.7,543.24
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,726.07,520.04
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,612.42,437.95
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,511.38,364.24
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,546.99,391.96
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,557.65,398.95
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,508.85,361.89
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,459.42,323.71
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,408.79,284.06
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,358.15,243.33
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,306.07,200.7
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,255.07,159.14
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,203.72,119.4
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,146.95,79.91
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,129.62,84.22
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,150.83,117.1
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,108.37,83.48
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,69.76,52.39
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,67.47,50.73
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,65.05,48.87
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,60.81,45.61
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,56.39,42.03
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,46.85,33.84
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,38.42,26.33
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,29.2,17.34
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,19.19,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,10.46,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,117.81,54.54
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,228.66,177.18
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,309.19,247.06
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,395.73,318.17
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,465.55,373.17
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,538.2,427.55
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,603.58,472.8
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,663.65,512.33
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,710.7,541.26
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,756.5,568.5
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,794.36,590.04
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,830.2,609.87
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,853.96,623.5
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,874.97,635.42
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,888.59,641.32
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,904.89,649.07
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,907.25,647.43
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,906.24,643.93
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,898.09,636.1
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,886.61,626.41
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,861.43,609.5
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,841.51,596.14
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,815.86,579.65
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,787.54,561.49
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,755.36,540.79
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,720.85,517.33
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,637.0,456.21
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,561.68,401.13
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,378.04,274.15
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,214.2,156.07
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,122.64,88.44
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,29.26,17.13
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,181.75,133.2
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,310.93,227.14
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,274.89,200.69
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,241.85,177.2
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,192.4,141.85
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,153.19,113.82
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,131.64,97.79
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,110.74,85.81
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,122.42,95.86
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,136.88,108.2
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,121.54,96.14
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,105.84,83.59
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,89.76,70.42
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,75.53,58.5
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,57.88,43.37
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,40.05,27.84
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,24.69,13.63
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,8.79,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.55,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,8.78,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,17.6,8.44
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,29.98,19.16
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,42.46,29.88
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,58.66,43.58
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,74.63,56.9
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,77.62,59.26
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,81.07,61.93
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,101.87,78.81
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,122.6,95.42
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,127.48,99.03
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,132.5,102.77
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,124.04,95.65
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,116.04,88.98
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,115.83,88.43
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,115.67,87.95
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,113.25,85.86
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,110.88,83.83
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,139.61,106.7
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,168.13,129.22
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,152.66,116.81
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,137.47,104.67
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,157.19,120.06
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,176.55,135.02
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,185.09,141.63
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,193.43,148.1
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,173.64,132.6
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,154.22,117.37
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,146.99,111.96
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,139.91,106.64
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,132.31,100.71
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,124.92,94.96
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,116.16,88.12
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,107.47,81.33
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,121.68,92.88
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,135.28,103.95
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,93.97,71.11
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,50.43,35.92
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,48.19,34.21
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,45.95,34.16
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,57.91,44.63
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,69.9,55.17
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,60.55,47.24
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,51.22,39.24
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,41.91,31.21
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,32.61,23.04
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,24.21,15.49
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,15.82,7.92
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,9.22,1.55
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.73,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,153.83,53.84
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,305.79,241.47
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,392.58,320.61
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,485.73,398.62
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,554.96,453.91
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,626.24,508.14
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,677.18,543.83
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,732.79,581.63
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,775.5,609.38
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,816.49,635.26
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,847.45,653.49
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,875.85,669.72
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,887.33,675.13
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,905.01,685.01
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,915.8,688.81
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,923.34,690.52
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,923.93,687.67
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,921.06,682.71
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,910.92,673.39
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,897.35,662.02
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,752.45,559.47
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,586.67,435.12
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,447.63,334.51
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,304.86,227.95
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,256.68,192.31
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,209.75,156.97
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,287.62,215.8
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,358.79,268.2
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,285.82,214.33
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,218.75,164.39
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,306.47,230.52
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,384.73,286.8
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,351.97,261.64
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,321.0,238.23
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,292.86,216.62
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,265.31,195.51
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,238.81,175.39
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,211.43,155.62
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,181.7,136.77
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,163.07,130.86
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,154.4,124.43
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,135.98,109.76
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,120.61,97.44
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,104.88,84.56
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,88.46,70.79
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,71.69,56.4
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,55.22,41.85
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,39.03,27.32
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,23.69,12.17
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,8.19,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,133.44,33.91
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,271.38,211.71
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,362.38,292.27
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,459.98,372.11
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,532.19,428.06
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,606.52,482.74
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,663.08,522.23
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,719.48,560.23
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,764.05,588.72
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,802.5,612.37
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,834.48,631.23
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,863.92,648.19
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,886.0,659.63
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,905.06,669.09
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,916.84,674.33
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,925.29,677.56
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,916.37,669.94
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,913.26,666.45
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,904.93,658.88
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,893.21,649.31
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,875.49,637.28
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,854.56,623.28
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,828.71,604.92
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,799.91,584.72
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,766.15,562.37
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,729.91,537.33
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,690.39,507.93
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,648.7,476.5
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,603.15,442.58
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,556.11,406.67
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,506.66,368.0
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,456.26,327.48
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,380.49,272.22
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,342.85,248.06
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,300.42,206.64
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,236.47,145.2
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,192.52,124.98
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,203.89,149.79
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,178.4,133.09
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,162.06,128.37
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,103.96,81.44
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,56.23,42.05
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,53.98,40.42
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,51.62,38.6
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,47.9,35.61
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,44.04,32.33
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,37.8,26.74
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,31.36,20.69
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,20.36,8.94
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,10.01,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,146.63,22.08
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,294.23,230.12
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,384.89,312.14
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,482.31,392.28
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,553.7,446.86
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,627.15,499.73
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,684.03,537.98
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,736.22,571.24
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,780.08,599.02
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,822.21,625.0
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,855.09,642.97
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,885.43,659.01
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,906.29,668.83
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,914.95,670.71
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,926.11,675.03
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,933.93,677.26
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,934.1,675.49
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,930.77,671.71
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,921.57,663.04
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,908.87,652.39
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,890.13,639.36
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,868.08,624.38
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,841.14,605.14
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,811.19,584.12
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,776.89,560.95
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,739.99,535.37
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,697.89,504.34
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,654.15,471.78
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,608.04,437.58
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,560.45,401.54
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,509.92,362.55
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,458.43,321.85
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,405.48,279.11
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,352.28,235.34
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,297.31,190.24
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,235.09,140.49
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,180.47,99.25
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,127.37,65.77
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,75.2,46.55
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,64.65,48.08
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,63.07,47.09
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,61.42,45.99
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,53.88,39.95
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,51.89,38.48
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,48.14,35.42
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,44.28,32.09
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,38.03,26.53
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,31.59,20.49
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,20.55,7.99
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,10.01,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,152.7,2.26
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,309.69,239.77
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,398.61,321.39
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,494.06,399.66
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,565.25,454.86
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,638.45,508.38
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,693.39,545.02
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,743.28,576.38
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,787.26,604.25
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,829.45,630.22
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,860.88,648.34
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,889.64,664.46
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,910.39,673.79
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,918.87,674.93
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,929.25,677.44
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,936.21,677.72
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,936.17,673.03
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,932.62,666.18
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,923.29,656.34
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,910.46,644.48
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,891.45,630.82
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,869.15,615.26
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,842.03,595.57
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,811.91,574.15
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,777.0,552.74
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,739.51,528.48
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,698.53,501.05
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,655.39,471.24
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,608.18,437.3
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,559.46,401.23
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,508.34,362.26
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,456.27,321.3
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,402.4,277.82
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,348.31,233.16
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,293.12,187.37
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,238.48,142.85
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,175.31,95.18
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,121.57,61.84
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,69.14,51.23
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,62.71,46.19
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,61.42,45.41
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,60.08,44.56
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,52.62,38.58
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,50.53,37.01
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,46.73,33.97
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,42.79,30.66
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,36.47,25.1
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,29.96,19.02
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,18.86,5.61
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,8.19,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,112.35,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,229.23,173.84
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,317.13,253.27
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,416.59,335.28
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,490.73,394.14
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,567.04,451.07
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,628.76,493.6
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,690.67,534.34
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,736.01,561.74
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,779.96,587.32
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,815.38,606.74
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,843.98,621.25
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,866.6,631.54
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,886.24,639.69
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,900.36,644.14
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,911.19,646.43
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,902.55,639.72
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,899.66,637.0
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,891.88,630.01
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,880.71,621.1
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,862.75,609.9
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,841.6,596.77
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,815.67,579.41
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,786.81,560.2
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,753.33,538.67
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,717.34,514.03
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,676.4,485.64
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,633.71,455.35
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,360.03,262.94
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,134.94,96.69
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,97.88,69.31
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,60.36,40.89
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,94.26,66.87
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,126.77,91.56
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,184.34,121.17
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,224.5,132.75
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,171.22,93.15
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,119.53,62.21
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,68.52,50.51
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,65.58,48.34
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,64.05,47.37
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,56.7,41.58
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,54.46,39.95
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,52.12,38.17
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,48.0,34.87
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,43.73,31.27
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,37.04,25.34
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,30.13,18.84
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,14.8,1.73
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,126.09,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,256.47,192.87
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,345.6,274.09
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,441.58,352.48
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,513.39,407.29
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,587.38,460.21
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,643.42,496.58
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,699.36,530.91
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,743.82,557.49
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,782.15,579.27
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,814.14,595.23
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,843.66,609.26
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,865.73,620.77
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,884.8,630.45
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,897.77,637.0
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,898.88,636.22
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,899.92,636.91
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,897.55,635.55
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,886.59,627.6
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,872.33,617.69
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,854.9,606.17
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,834.27,592.72
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,806.6,575.22
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,776.28,555.98
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,743.19,534.32
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,707.66,509.49
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,665.88,479.1
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,623.28,447.61
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,577.93,414.37
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,531.29,379.34
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,482.04,341.64
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,432.88,302.97
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,381.5,262.19
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,330.29,220.63
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,279.32,178.99
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,223.36,134.86
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,172.44,97.78
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,123.52,69.03
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,79.84,59.73
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,81.34,61.21
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,79.25,59.85
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,77.04,58.36
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,74.58,56.5
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,70.1,52.89
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,62.22,46.64
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,54.02,39.85
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,42.73,30.07
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,31.03,19.49
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,15.69,0.06
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,101.08,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,209.2,154.64
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,295.85,233.47
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,390.18,310.73
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,449.7,357.75
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,518.62,408.95
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,545.9,426.28
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,577.72,446.08
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,669.09,506.6
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,754.87,559.53
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,788.89,576.96
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,820.71,593.14
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,843.88,605.47
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,859.22,612.92
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,696.0,500.97
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,498.96,359.9
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,594.66,428.08
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,671.93,480.18
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,689.45,490.84
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,714.82,506.84
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,723.84,512.43
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,729.41,515.86
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,753.8,533.71
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,763.7,541.54
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,730.69,518.86
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,695.43,494.69
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,655.86,467.48
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,614.8,438.59
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,570.49,406.23
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,525.11,372.33
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,477.39,336.12
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,429.07,298.45
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,379.0,259.05
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,323.42,214.92
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,271.7,173.06
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,221.01,133.03
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,170.87,96.95
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,122.77,69.52
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,80.84,60.24
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,79.58,59.49
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,77.77,58.35
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,75.85,57.11
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,72.55,54.69
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,67.48,50.71
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,60.23,44.86
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,52.69,38.52
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,41.71,29.02
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,30.34,18.64
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,15.34,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
