Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,58.89,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,176.4,128.54
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,260.17,204.9
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,350.4,279.24
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,421.52,335.58
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,495.79,391.62
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,554.04,432.79
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,613.05,472.34
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,668.11,507.11
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,715.69,535.53
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,752.35,556.4
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,786.9,575.54
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,811.27,588.32
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,832.93,599.36
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,854.34,609.63
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,867.69,614.76
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,870.14,616.29
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,869.26,615.94
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,859.86,609.57
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,847.26,601.23
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,830.8,590.74
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,811.25,578.34
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,784.39,561.61
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,755.05,542.45
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,653.8,469.79
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,559.58,401.44
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,410.63,297.35
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,277.65,201.49
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,377.31,274.35
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,458.53,330.42
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,385.35,277.84
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,325.28,235.59
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,318.13,229.85
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,299.86,215.45
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,284.47,201.51
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,253.15,175.45
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,217.68,150.52
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,183.52,129.17
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,154.25,119.57
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,151.18,117.57
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,134.61,104.85
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,123.0,95.98
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,100.59,78.08
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,85.69,66.06
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,76.61,58.71
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,64.15,48.2
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,47.81,34.04
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,30.97,18.84
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,15.88,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,74.81,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,209.41,152.04
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,294.79,233.34
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,388.25,311.53
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,465.75,374.02
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,542.23,432.58
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,600.08,474.84
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,657.96,515.78
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,704.26,545.77
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,749.27,573.94
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,697.73,533.66
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,646.46,491.16
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,606.2,458.24
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,579.82,434.89
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,642.48,478.3
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,718.92,528.69
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,658.41,483.03
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,611.6,447.43
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,742.58,541.22
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,852.14,612.42
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,759.21,546.53
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,655.4,471.93
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,656.65,474.04
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,659.56,476.07
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,621.46,448.63
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,589.09,425.24
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,492.03,356.09
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,408.0,295.66
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,391.0,283.72
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,369.88,268.35
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,385.84,278.76
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,387.22,277.45
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,352.72,251.81
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,318.92,226.57
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,281.95,200.63
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,244.43,175.3
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,220.44,155.25
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,178.23,125.14
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,114.2,88.2
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,72.44,54.59
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,65.88,49.55
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,58.83,43.95
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,55.53,41.33
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,52.07,38.47
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,47.5,34.66
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,42.8,30.52
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,34.71,23.29
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,26.3,14.96
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,13.08,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,13.79,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,31.72,18.09
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,78.28,58.93
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,118.46,93.67
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,157.12,126.5
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,210.09,170.01
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,202.17,162.2
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,206.89,164.3
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,225.8,178.3
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,244.29,191.67
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,412.0,323.35
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,583.46,449.76
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,728.43,553.69
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,865.28,643.48
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,874.9,645.5
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,886.63,650.15
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,690.91,511.44
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,455.53,337.03
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,460.65,340.58
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,476.58,350.38
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,599.27,439.54
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,710.27,516.46
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,705.56,510.6
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,697.67,503.48
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,607.69,439.46
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,528.45,382.59
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,581.66,423.02
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,609.37,442.71
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,564.91,409.19
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,519.41,374.56
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,470.83,336.82
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,417.64,294.88
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,332.23,235.45
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,287.65,209.64
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,270.83,197.13
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,246.45,179.15
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,204.01,141.74
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,151.6,102.84
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,135.62,106.43
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,147.36,116.37
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,112.26,88.18
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,85.21,66.22
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,80.12,62.16
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,74.82,57.78
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,65.53,50.07
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,55.86,41.74
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,42.23,29.68
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,28.7,16.54
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,16.37,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,57.75,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,174.85,123.04
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,264.29,209.23
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,361.51,290.62
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,269.92,217.89
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,153.7,121.73
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,414.47,333.21
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,652.27,508.14
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,700.43,536.99
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,747.27,565.69
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,785.87,587.38
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,822.37,607.19
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,845.97,619.39
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,866.69,629.77
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,876.98,633.46
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,889.37,638.71
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,890.28,636.72
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,887.74,632.84
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,880.75,626.34
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,870.22,617.82
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,851.56,605.55
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,823.7,587.57
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,798.27,570.65
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,769.83,551.72
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,735.99,528.85
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,699.67,503.52
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,659.92,475.44
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,617.71,444.95
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,532.35,382.66
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,467.33,335.32
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,452.21,322.21
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,422.74,294.8
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,369.57,251.16
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,309.88,202.32
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,255.05,157.32
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,201.01,114.77
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,147.49,77.96
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,95.78,52.75
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,66.52,49.44
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,65.4,48.74
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,57.88,42.78
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,56.44,41.83
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,53.74,39.67
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,50.94,37.36
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,46.3,33.53
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,41.53,29.36
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,32.89,21.68
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,23.9,12.26
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,13.19,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,79.21,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,216.17,149.74
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,311.8,245.34
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,413.68,329.41
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,488.14,388.25
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,564.98,445.27
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,624.04,485.95
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,683.18,524.93
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,727.94,551.67
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,771.29,576.31
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,799.25,590.31
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,829.8,605.72
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,851.14,614.73
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,869.47,621.7
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,885.44,625.8
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,889.97,622.76
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,889.37,621.2
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,885.34,617.76
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,875.9,609.97
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,863.03,600.3
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,843.94,589.03
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,821.61,575.81
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,794.6,559.24
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,764.59,540.62
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,729.79,518.83
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,692.46,493.71
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,651.16,465.67
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,607.95,435.37
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,561.36,401.07
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,513.33,364.73
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,462.98,326.05
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,411.83,285.43
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,358.9,242.15
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,305.87,198.19
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,251.85,153.92
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,190.51,106.27
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,161.42,99.53
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,182.11,131.29
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,107.5,82.42
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,59.61,43.74
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,58.14,42.83
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,51.59,37.61
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,49.4,35.97
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,47.16,34.19
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,42.77,30.54
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,38.25,26.57
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,30.37,19.5
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,22.21,10.31
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,12.28,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,81.38,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,219.43,149.62
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,315.21,250.8
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,415.72,336.55
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,366.94,298.51
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,296.4,240.68
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,212.71,171.0
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,115.55,88.9
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,167.9,131.05
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,235.88,184.0
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,273.56,211.87
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,310.81,238.81
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,510.97,390.94
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,695.97,522.58
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,634.81,473.79
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,587.8,436.22
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,742.27,549.13
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,877.58,638.49
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,867.5,628.14
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,854.05,617.09
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,828.15,598.92
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,806.28,583.58
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,779.49,564.32
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,750.03,543.31
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,716.45,519.39
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,680.52,493.51
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,640.16,463.01
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,596.76,430.05
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,551.27,396.02
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,504.66,360.32
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,455.41,322.02
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,406.05,282.63
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,354.85,241.59
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,304.06,200.2
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,246.96,154.38
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,197.22,116.1
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,146.8,82.51
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,98.61,60.54
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,107.8,83.24
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,146.43,114.85
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,132.76,104.26
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,118.59,93.2
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,103.31,81.0
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,87.54,68.1
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,73.02,56.03
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,55.27,40.88
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,38.51,26.13
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,21.58,8.94
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,11.37,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,34.36,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,105.0,67.0
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,193.23,152.79
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,281.42,228.38
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,223.55,181.75
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,158.92,127.23
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,149.4,118.59
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,128.25,100.11
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,280.58,224.44
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,409.14,324.21
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,594.03,462.7
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,758.12,577.08
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,784.11,589.91
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,807.39,601.91
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,825.73,610.92
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,840.93,617.86
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,843.37,617.14
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,842.58,614.53
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,836.52,607.99
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,823.09,596.87
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,634.79,463.44
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,431.35,314.75
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,403.35,295.12
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,376.63,275.26
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,340.83,249.61
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,306.82,225.1
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,388.25,284.53
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,457.05,332.44
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,457.23,331.74
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,451.88,326.71
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,414.5,299.01
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,378.43,272.05
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,342.84,244.78
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,307.76,217.65
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,262.49,177.73
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,207.47,130.17
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,150.32,88.69
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,88.09,54.47
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,72.84,55.2
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,72.53,55.15
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,70.29,53.59
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,67.94,51.9
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,64.59,49.19
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,61.15,46.29
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,52.11,38.66
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,44.24,31.76
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,32.92,21.54
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,21.23,7.46
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,12.28,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,59.7,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,171.03,108.15
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,269.03,213.04
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,369.67,298.74
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,448.55,362.97
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,527.73,423.77
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,331.04,267.72
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,105.77,80.93
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,107.73,82.49
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,110.28,84.08
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,136.83,104.58
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,163.25,124.49
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,189.06,143.93
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,214.67,162.89
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,249.73,188.8
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,298.94,224.65
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,308.48,231.01
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,317.69,237.33
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,468.78,348.37
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,611.15,446.8
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,571.9,417.38
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,544.1,397.08
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,501.01,365.38
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,460.03,335.19
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,473.23,344.91
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,483.35,351.92
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,485.0,352.5
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,481.81,349.38
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,358.02,261.42
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,252.99,185.76
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,336.52,243.93
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,397.73,278.03
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,345.59,234.2
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,293.39,190.4
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,239.24,157.14
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,237.67,167.77
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,162.52,103.52
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,75.25,45.61
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,62.17,46.19
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,60.86,45.28
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,59.03,44.01
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,52.03,38.37
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,49.11,35.98
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,46.08,33.42
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,41.2,29.29
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,36.19,24.82
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,27.76,17.12
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,19.0,4.4
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,10.46,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,54.93,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,157.18,93.86
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,244.85,191.73
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,331.52,265.32
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,399.63,320.3
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,471.0,374.67
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,501.53,394.08
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,529.38,410.46
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,548.06,421.26
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,563.31,429.38
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,537.13,407.35
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,524.51,394.9
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,557.16,416.83
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,588.38,437.07
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,631.68,466.55
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,673.24,494.31
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,633.81,464.86
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,593.21,435.07
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,561.06,411.76
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,541.92,397.07
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,464.05,340.91
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,381.47,280.77
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,344.53,253.66
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,309.36,227.53
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,401.55,295.32
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,479.56,350.64
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,393.46,288.38
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,315.19,231.67
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,173.17,127.2
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,30.13,17.92
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,23.02,12.44
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,15.93,6.89
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,14.59,5.88
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,13.26,4.87
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,137.26,98.43
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,230.88,165.97
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,120.58,86.35
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,7.93,0.72
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,81.07,62.16
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,141.4,111.89
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,126.68,100.23
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,111.41,88.09
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,96.18,75.72
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,80.45,62.66
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,64.85,49.39
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,48.83,35.45
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,33.75,21.83
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,18.8,1.81
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,10.01,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,29.81,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,88.53,47.05
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,155.08,119.64
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,217.44,174.01
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,268.25,216.76
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,319.78,258.46
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,228.33,183.2
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,120.59,93.05
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,95.72,72.77
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,74.49,55.27
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,216.54,169.42
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,373.98,287.83
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,250.6,192.34
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,140.33,105.7
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,175.16,132.92
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,209.77,159.08
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,145.53,109.36
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,84.38,61.56
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,143.86,108.11
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,203.45,153.4
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,381.7,287.34
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,534.08,394.97
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,526.83,387.66
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,518.58,381.1
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,493.22,362.74
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,468.55,344.95
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,471.46,347.45
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,469.58,345.96
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,487.31,359.21
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,482.01,352.43
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,432.97,312.15
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,378.54,267.19
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,326.51,223.97
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,274.62,180.23
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,218.4,147.42
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,223.1,165.82
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,151.49,101.01
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,71.54,54.66
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,62.31,47.17
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,63.53,48.37
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,61.59,47.0
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,59.58,45.52
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,56.99,43.37
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,54.39,41.11
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,47.78,35.31
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,39.15,27.55
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,28.02,17.2
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,16.56,0.0
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,9.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
