Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,691.47,533.6
2016,9,30,10,0,787.0,118.0,3.2,25.0,630.0,815.94,619.91
2016,9,30,10,15,798.0,120.0,3.2,25.0,659.5,816.19,618.02
2016,9,30,10,30,809.0,122.0,3.2,25.0,689.0,813.05,614.86
2016,9,30,10,45,495.0,240.5,3.25,25.5,591.0,661.58,502.35
2016,9,30,11,0,181.0,359.0,3.3,26.0,493.0,495.22,374.48
2016,9,30,11,15,512.0,241.5,3.3,26.0,630.0,641.34,487.37
2016,9,30,11,30,843.0,124.0,3.3,26.0,767.0,752.26,569.56
2016,9,30,11,45,470.5,248.0,3.3,26.5,607.5,575.89,435.64
2016,9,30,12,0,98.0,372.0,3.3,27.0,448.0,401.34,301.43
2016,9,30,12,15,229.0,358.5,3.25,27.0,535.5,467.06,351.63
2016,9,30,12,30,360.0,345.0,3.2,27.0,623.0,519.67,389.76
2016,9,30,12,45,219.0,348.5,3.2,27.0,517.0,422.36,316.95
2016,9,30,13,0,78.0,352.0,3.2,27.0,411.0,339.32,254.89
2016,9,30,13,15,97.5,350.0,3.15,27.0,422.0,338.13,253.92
2016,9,30,13,30,117.0,348.0,3.1,27.0,433.0,334.65,250.7
2016,9,30,13,45,485.0,225.0,3.05,27.0,559.0,349.6,255.19
2016,9,30,14,0,853.0,102.0,3.0,27.0,685.0,343.68,238.09
2016,9,30,14,15,447.0,180.5,2.9,27.0,485.0,244.44,170.23
2016,9,30,14,30,41.0,259.0,2.8,27.0,285.0,212.24,159.37
2016,9,30,14,45,425.5,174.5,2.75,27.0,415.0,177.72,116.93
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,123.86,64.75
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,71.9,44.89
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,61.07,46.18
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,60.28,45.68
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,54.17,40.63
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,52.02,39.0
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,49.83,37.26
2016,9,30,16,45,557.5,62.0,1.45,24.5,209.5,46.67,34.58
2016,9,30,17,0,488.0,56.0,1.2,24.0,158.0,43.54,31.73
2016,9,30,17,15,394.0,45.0,1.1,23.5,112.0,35.86,24.77
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,27.92,16.96
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,13.81,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,117.39,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,272.33,199.69
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,388.0,310.53
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,466.82,376.23
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,548.98,439.15
2016,10,1,7,45,655.0,60.5,0.6,17.5,253.0,608.74,481.52
2016,10,1,8,0,706.0,66.0,0.5,18.0,305.0,664.2,518.25
2016,10,1,8,15,740.0,70.5,0.9,19.0,356.0,709.4,551.69
2016,10,1,8,30,774.0,75.0,1.3,20.0,407.0,752.91,582.74
2016,10,1,8,45,798.5,78.0,1.7,21.0,454.5,784.53,604.43
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,813.54,623.71
2016,10,1,9,15,840.0,83.5,2.2,22.0,544.5,832.64,635.75
2016,10,1,9,30,857.0,86.0,2.3,22.0,587.0,840.92,640.46
2016,10,1,9,45,869.5,88.5,2.4,22.5,623.5,849.87,644.6
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,855.37,646.47
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,853.27,643.79
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,847.62,638.93
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,835.03,628.3
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,818.99,615.54
2016,10,1,11,15,914.5,97.0,2.45,24.0,780.0,798.0,600.4
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,773.73,583.14
2016,10,1,11,45,919.5,98.0,2.4,24.5,801.5,743.9,561.17
2016,10,1,12,0,921.0,98.0,2.4,25.0,808.0,711.14,535.68
2016,10,1,12,15,920.5,98.0,2.35,25.0,806.0,674.33,507.71
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,635.01,477.41
2016,10,1,12,45,916.5,97.5,2.3,25.5,793.5,591.26,442.62
2016,10,1,13,0,913.0,97.0,2.3,26.0,783.0,545.63,405.68
2016,10,1,13,15,907.5,96.0,2.3,26.0,765.0,496.97,366.4
2016,10,1,13,30,902.0,95.0,2.3,26.0,747.0,447.02,325.04
2016,10,1,13,45,891.5,95.0,2.35,26.0,720.0,395.03,281.24
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,342.66,236.26
2016,10,1,14,15,869.5,93.5,2.35,25.5,660.0,288.73,190.16
2016,10,1,14,30,858.0,92.0,2.3,25.0,627.0,235.03,145.07
2016,10,1,14,45,840.0,90.5,2.25,25.0,587.0,173.4,97.0
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,120.24,62.96
2016,10,1,15,15,801.5,86.0,2.1,25.0,503.0,67.69,51.77
2016,10,1,15,30,781.0,83.0,2.0,25.0,459.0,60.63,46.02
2016,10,1,15,45,751.5,79.5,1.9,25.0,410.0,59.43,45.16
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,58.24,44.29
2016,10,1,16,15,682.0,71.0,1.55,24.0,310.5,50.81,38.23
2016,10,1,16,30,642.0,66.0,1.3,23.0,260.0,48.54,36.48
2016,10,1,16,45,580.5,59.0,1.1,22.5,209.0,44.52,33.02
2016,10,1,17,0,519.0,52.0,0.9,22.0,158.0,40.41,29.3
2016,10,1,17,15,424.0,41.5,0.9,21.5,111.0,33.02,22.53
2016,10,1,17,30,329.0,31.0,0.9,21.0,64.0,25.38,14.78
2016,10,1,17,45,164.5,15.5,0.95,20.5,32.0,12.58,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,15.46,0.0
2016,10,2,6,45,164.5,30.0,1.75,13.5,52.5,181.83,131.59
2016,10,2,7,0,329.0,43.0,2.0,14.0,88.0,312.22,254.62
2016,10,2,7,15,390.0,56.5,1.9,14.5,132.5,381.23,315.07
2016,10,2,7,30,451.0,70.0,1.8,15.0,177.0,452.84,374.36
2016,10,2,7,45,505.0,76.5,1.75,16.0,223.5,512.93,421.09
2016,10,2,8,0,559.0,83.0,1.7,17.0,270.0,573.25,464.93
2016,10,2,8,15,650.0,81.0,1.65,18.0,332.0,652.53,520.66
2016,10,2,8,30,741.0,79.0,1.6,19.0,394.0,728.07,570.93
2016,10,2,8,45,764.0,83.0,1.55,20.0,440.0,759.12,587.86
2016,10,2,9,0,787.0,87.0,1.5,21.0,486.0,787.6,602.9
2016,10,2,9,15,804.5,89.5,1.4,21.5,528.0,806.76,611.83
2016,10,2,9,30,822.0,92.0,1.3,22.0,570.0,822.83,618.57
2016,10,2,9,45,840.5,92.0,1.25,22.5,607.0,833.51,622.27
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,833.78,619.18
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,831.78,614.17
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,826.33,607.04
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,814.43,596.6
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,799.15,584.21
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,778.6,568.97
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,754.86,551.79
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,725.63,531.36
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,693.56,507.9
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,657.19,481.17
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,618.42,452.29
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,575.96,419.4
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,531.71,384.59
2016,10,2,13,15,882.0,99.0,0.4,26.0,744.5,483.96,347.66
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,435.01,308.73
2016,10,2,13,45,867.5,97.0,0.4,26.0,700.5,384.22,267.35
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,332.92,224.65
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,279.83,180.52
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,220.05,132.07
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,166.52,91.59
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,114.37,59.49
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,63.03,47.7
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,59.92,45.43
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,59.46,45.2
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,53.76,40.49
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,51.21,38.5
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,48.59,36.37
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,44.58,32.92
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,40.5,29.22
2016,10,2,17,15,386.5,41.5,0.7,22.5,103.5,33.14,22.46
2016,10,2,17,30,289.0,31.0,0.7,22.0,59.0,25.54,14.46
2016,10,2,17,45,144.5,15.5,0.75,21.5,29.5,14.1,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,12.73,0.0
2016,10,3,6,45,125.0,30.5,2.05,15.5,47.5,142.15,98.93
2016,10,3,7,0,250.0,47.0,2.2,16.0,81.0,263.37,212.71
2016,10,3,7,15,317.0,62.0,2.2,16.5,124.5,333.92,274.53
2016,10,3,7,30,384.0,77.0,2.2,17.0,168.0,408.07,336.51
2016,10,3,7,45,448.5,83.5,2.2,17.5,214.0,471.35,387.57
2016,10,3,8,0,513.0,90.0,2.2,18.0,260.0,543.63,443.16
2016,10,3,8,15,587.5,93.5,2.15,18.5,318.0,615.82,495.59
2016,10,3,8,30,662.0,97.0,2.1,19.0,376.0,687.98,545.96
2016,10,3,8,45,692.0,101.0,2.05,20.0,422.5,723.18,566.85
2016,10,3,9,0,722.0,105.0,2.0,21.0,469.0,756.17,585.85
2016,10,3,9,15,742.5,108.5,1.85,21.5,510.5,778.01,596.9
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,792.82,602.9
2016,10,3,9,45,802.0,104.0,1.55,22.5,592.5,811.74,611.6
2016,10,3,10,0,841.0,96.0,1.4,23.0,633.0,827.0,617.55
2016,10,3,10,15,851.0,97.5,1.25,23.5,663.0,818.71,607.71
2016,10,3,10,30,861.0,99.0,1.1,24.0,693.0,814.1,600.68
2016,10,3,10,45,683.5,180.5,0.95,24.5,661.5,749.37,552.79
2016,10,3,11,0,506.0,262.0,0.8,25.0,630.0,668.34,491.42
2016,10,3,11,15,693.0,183.5,0.7,25.0,698.0,717.78,526.96
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,745.38,545.0
2016,10,3,11,45,877.0,108.0,0.5,25.0,772.0,716.23,522.72
2016,10,3,12,0,874.0,111.0,0.4,25.0,778.0,684.44,498.73
2016,10,3,12,15,874.0,111.0,0.35,25.0,776.0,649.34,472.97
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,611.82,445.1
2016,10,3,12,45,865.5,113.5,0.25,25.5,763.0,569.65,412.58
2016,10,3,13,0,857.0,116.0,0.2,26.0,752.0,524.46,377.42
2016,10,3,13,15,585.5,219.0,0.2,26.0,649.0,443.19,318.66
2016,10,3,13,30,314.0,322.0,0.2,26.0,546.0,383.17,276.67
2016,10,3,13,45,388.0,287.0,0.25,26.0,553.5,359.69,257.53
2016,10,3,14,0,462.0,252.0,0.3,26.0,561.0,324.45,228.09
2016,10,3,14,15,505.0,222.5,0.35,26.0,545.5,281.93,193.01
2016,10,3,14,30,548.0,193.0,0.4,26.0,530.0,235.11,154.54
2016,10,3,14,45,281.0,193.0,0.5,26.0,365.5,174.04,119.69
2016,10,3,15,0,14.0,193.0,0.6,26.0,201.0,160.16,120.91
2016,10,3,15,15,24.0,188.0,0.65,25.5,200.0,153.03,121.89
2016,10,3,15,30,34.0,183.0,0.7,25.0,199.0,139.97,111.87
2016,10,3,15,45,28.5,164.0,0.75,25.0,176.5,126.78,101.4
2016,10,3,16,0,23.0,145.0,0.8,25.0,154.0,118.49,94.86
2016,10,3,16,15,271.0,114.5,0.8,24.5,195.0,85.17,67.27
2016,10,3,16,30,519.0,84.0,0.8,24.0,236.0,63.23,48.85
2016,10,3,16,45,454.5,73.5,0.8,23.5,187.5,54.99,41.8
2016,10,3,17,0,390.0,63.0,0.8,23.0,139.0,47.93,35.5
2016,10,3,17,15,292.5,48.5,0.8,22.0,95.5,37.45,26.06
2016,10,3,17,30,195.0,34.0,0.8,21.0,52.0,26.66,14.89
2016,10,3,17,45,97.5,17.0,0.85,20.5,26.0,15.46,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.0,6.0,1.95,14.5,7.0,0.0,0.0
2016,10,4,6,30,70.0,12.0,2.1,15.0,14.0,52.48,0.0
2016,10,4,6,45,193.5,28.0,2.3,15.5,50.0,193.46,132.27
2016,10,4,7,0,317.0,44.0,2.5,16.0,86.0,302.88,244.49
2016,10,4,7,15,400.5,55.5,2.55,16.5,133.0,384.78,316.24
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,470.51,387.59
2016,10,4,7,45,544.0,74.0,2.7,18.0,230.0,536.02,438.96
2016,10,4,8,0,604.0,81.0,2.8,19.0,280.0,602.04,487.92
2016,10,4,8,15,642.5,87.0,2.9,19.5,329.0,649.73,522.1
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,696.17,554.41
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,730.8,577.31
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,763.2,598.26
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,780.5,607.38
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,799.4,617.69
2016,10,4,9,45,804.0,106.0,3.05,22.5,592.5,812.53,623.87
2016,10,4,10,0,827.0,105.0,3.0,23.0,630.0,822.26,627.77
2016,10,4,10,15,837.0,107.0,2.95,23.0,659.5,821.09,625.42
2016,10,4,10,30,847.0,109.0,2.9,23.0,689.0,816.43,620.9
2016,10,4,10,45,853.0,111.0,2.9,23.5,711.0,805.08,611.02
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,790.33,599.01
2016,10,4,11,15,863.0,113.5,2.9,24.0,747.5,764.54,580.62
2016,10,4,11,30,867.0,114.0,2.9,24.0,762.0,741.01,563.92
2016,10,4,11,45,867.5,115.5,2.9,24.5,768.5,713.0,541.6
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,682.23,517.1
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,646.88,490.0
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,609.18,460.64
2016,10,4,12,45,861.5,117.5,2.95,25.0,760.5,566.47,427.1
2016,10,4,13,0,856.0,118.0,3.0,25.0,750.0,521.84,391.28
2016,10,4,13,15,550.5,225.5,3.0,25.0,628.0,429.69,320.97
2016,10,4,13,30,245.0,333.0,3.0,25.0,506.0,366.24,274.32
2016,10,4,13,45,304.5,307.0,3.05,25.0,514.5,344.23,255.48
2016,10,4,14,0,364.0,281.0,3.1,25.0,523.0,319.78,233.48
2016,10,4,14,15,582.0,195.0,3.1,24.5,560.0,277.25,191.58
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,219.24,135.48
2016,10,4,14,45,782.5,106.5,3.15,24.0,558.0,167.22,95.93
2016,10,4,15,0,765.0,104.0,3.2,24.0,519.0,116.79,65.88
2016,10,4,15,15,742.5,100.0,3.15,23.5,475.5,65.06,49.97
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,64.15,49.49
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,62.44,48.19
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,60.69,46.82
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,57.64,44.39
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,54.51,41.79
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,49.11,37.06
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,43.54,31.97
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,34.45,23.63
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,25.0,13.07
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,13.64,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,49.34,0.0
2016,10,5,6,45,187.0,28.0,3.1,14.5,49.0,187.89,124.29
2016,10,5,7,0,309.0,44.0,3.3,15.0,84.0,297.1,240.68
2016,10,5,7,15,397.5,55.0,3.45,15.5,131.0,380.74,315.01
2016,10,5,7,30,486.0,66.0,3.6,16.0,178.0,469.18,389.78
2016,10,5,7,45,541.5,74.5,3.75,16.5,227.5,532.87,441.51
2016,10,5,8,0,597.0,83.0,3.9,17.0,277.0,596.95,491.0
2016,10,5,8,15,335.0,127.0,3.85,17.5,239.0,445.5,366.62
2016,10,5,8,30,73.0,171.0,3.8,18.0,201.0,243.37,197.42
2016,10,5,8,45,36.5,143.0,3.8,18.5,158.0,174.9,140.39
2016,10,5,9,0,0.0,115.0,3.8,19.0,115.0,104.28,80.82
2016,10,5,9,15,11.0,164.0,3.75,19.0,170.5,161.64,127.77
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,219.43,174.04
2016,10,5,9,45,13.5,200.0,3.65,19.5,208.0,196.86,154.88
2016,10,5,10,0,5.0,187.0,3.6,20.0,190.0,175.49,136.96
2016,10,5,10,15,21.0,233.5,3.55,20.5,247.5,232.69,182.15
2016,10,5,10,30,37.0,280.0,3.5,21.0,305.0,301.09,234.87
2016,10,5,10,45,40.0,292.0,3.45,21.5,320.0,311.33,241.74
2016,10,5,11,0,43.0,304.0,3.4,22.0,335.0,321.04,248.32
2016,10,5,11,15,30.5,284.0,3.35,22.0,306.5,287.77,222.25
2016,10,5,11,30,18.0,264.0,3.3,22.0,278.0,250.05,192.8
2016,10,5,11,45,10.5,216.0,3.25,22.0,224.0,199.83,153.68
2016,10,5,12,0,3.0,168.0,3.2,22.0,170.0,151.18,115.46
2016,10,5,12,15,27.5,249.0,3.15,22.0,269.5,239.06,184.47
2016,10,5,12,30,52.0,330.0,3.1,22.0,369.0,319.18,245.65
2016,10,5,12,45,53.0,326.5,3.1,22.5,366.0,310.49,238.19
2016,10,5,13,0,54.0,323.0,3.1,23.0,363.0,301.6,230.87
2016,10,5,13,15,35.0,285.0,3.05,23.0,311.0,256.61,196.51
2016,10,5,13,30,16.0,247.0,3.0,23.0,259.0,218.22,167.24
2016,10,5,13,45,12.5,228.5,3.0,23.0,238.0,199.77,153.17
2016,10,5,14,0,9.0,210.0,3.0,23.0,217.0,181.91,139.5
2016,10,5,14,15,5.0,189.0,3.0,23.0,193.0,162.55,124.66
2016,10,5,14,30,1.0,168.0,3.0,23.0,169.0,143.84,110.31
2016,10,5,14,45,0.5,140.0,3.0,23.0,140.5,120.66,92.15
2016,10,5,15,0,0.0,112.0,3.0,23.0,112.0,97.58,73.9
2016,10,5,15,15,3.5,134.5,2.95,22.5,136.0,114.29,91.92
2016,10,5,15,30,7.0,157.0,2.9,22.0,160.0,129.64,105.32
2016,10,5,15,45,3.5,140.5,2.9,22.0,142.0,116.55,94.53
2016,10,5,16,0,0.0,124.0,2.9,22.0,124.0,103.32,83.54
2016,10,5,16,15,274.0,100.0,2.75,21.5,177.5,75.48,59.96
2016,10,5,16,30,548.0,76.0,2.6,21.0,231.0,57.18,44.26
2016,10,5,16,45,480.0,66.5,2.5,20.5,182.0,51.43,39.21
2016,10,5,17,0,412.0,57.0,2.4,20.0,133.0,45.52,33.77
2016,10,5,17,15,305.0,43.5,2.2,19.5,89.5,33.75,22.99
2016,10,5,17,30,198.0,30.0,2.0,19.0,46.0,23.61,11.14
2016,10,5,17,45,99.0,15.0,1.85,18.5,23.0,13.64,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,48.0,5.5,2.25,12.5,6.5,0.0,0.0
2016,10,6,6,30,96.0,11.0,2.5,13.0,13.0,66.51,0.0
2016,10,6,6,45,248.5,24.0,2.8,13.5,50.0,219.7,139.96
2016,10,6,7,0,401.0,37.0,3.1,14.0,87.0,349.21,283.11
2016,10,6,7,15,488.0,45.5,3.25,14.5,135.5,431.38,357.08
2016,10,6,7,30,575.0,54.0,3.4,15.0,184.0,517.4,429.36
2016,10,6,7,45,633.0,59.0,3.6,15.5,235.5,579.89,479.58
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,638.31,524.49
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,682.54,556.43
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,725.13,586.12
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,757.49,606.3
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,787.32,624.19
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,806.6,634.9
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,815.42,638.06
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,823.55,640.89
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,828.31,641.42
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.5,825.89,638.25
2016,10,6,10,30,895.0,89.0,3.7,21.0,695.0,819.95,632.8
2016,10,6,10,45,902.0,89.5,3.65,21.5,717.0,807.81,621.95
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,792.21,608.88
2016,10,6,11,15,912.0,90.5,3.55,22.0,753.0,770.22,592.63
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,745.02,574.22
2016,10,6,11,45,917.0,91.0,3.45,22.5,773.0,715.53,550.72
2016,10,6,12,0,919.0,91.0,3.4,23.0,779.0,683.11,524.35
2016,10,6,12,15,647.0,208.0,3.35,23.0,692.0,589.57,451.02
2016,10,6,12,30,375.0,325.0,3.3,23.0,605.0,500.43,381.49
2016,10,6,12,45,234.5,334.5,3.3,23.5,509.0,411.82,313.77
2016,10,6,13,0,94.0,344.0,3.3,24.0,413.0,337.08,256.57
2016,10,6,13,15,493.5,217.5,3.3,24.0,564.0,393.57,296.57
2016,10,6,13,30,893.0,91.0,3.3,24.0,715.0,419.83,307.48
2016,10,6,13,45,885.5,89.5,3.3,24.0,689.0,368.33,262.43
2016,10,6,14,0,878.0,88.0,3.3,24.0,663.0,316.21,216.58
2016,10,6,14,15,511.0,182.0,3.3,24.0,512.5,246.58,170.61
2016,10,6,14,30,144.0,276.0,3.3,24.0,362.0,229.69,170.94
2016,10,6,14,45,154.0,257.0,3.3,24.0,343.5,204.25,151.38
2016,10,6,15,0,164.0,238.0,3.3,24.0,325.0,177.94,133.08
2016,10,6,15,15,135.5,216.5,3.25,23.5,284.5,153.24,124.05
2016,10,6,15,30,107.0,195.0,3.2,23.0,244.0,146.83,119.34
2016,10,6,15,45,102.5,174.0,3.2,23.0,216.5,132.54,107.68
2016,10,6,16,0,98.0,153.0,3.2,23.0,189.0,117.87,95.57
2016,10,6,16,15,363.0,106.0,3.0,22.5,211.0,75.82,60.01
2016,10,6,16,30,628.0,59.0,2.8,22.0,233.0,43.87,32.55
2016,10,6,16,45,556.5,52.5,2.65,21.5,183.0,40.01,29.15
2016,10,6,17,0,485.0,46.0,2.5,21.0,133.0,36.12,25.5
2016,10,6,17,15,373.0,35.5,2.4,20.5,89.0,28.51,18.37
2016,10,6,17,30,261.0,25.0,2.3,20.0,45.0,20.67,7.92
2016,10,6,17,45,130.5,12.5,2.2,19.5,22.5,11.37,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,14.0,3.15,16.0,14.0,12.32,1.88
2016,10,7,7,0,0.0,25.0,3.2,16.0,25.0,22.03,12.39
2016,10,7,7,15,0.0,40.0,3.2,16.0,40.0,35.51,24.21
2016,10,7,7,30,0.0,55.0,3.2,16.0,55.0,50.23,36.99
2016,10,7,7,45,0.0,71.0,3.2,16.5,71.0,65.79,50.24
2016,10,7,8,0,0.0,87.0,3.2,17.0,87.0,81.12,63.05
2016,10,7,8,15,17.0,122.5,3.2,17.0,129.5,131.61,105.68
2016,10,7,8,30,34.0,158.0,3.2,17.0,172.0,195.52,158.47
2016,10,7,8,45,17.0,147.5,3.25,17.5,154.5,153.49,122.7
2016,10,7,9,0,0.0,137.0,3.3,18.0,137.0,126.57,99.49
2016,10,7,9,15,0.0,134.0,3.3,18.0,134.0,122.36,95.79
2016,10,7,9,30,0.0,131.0,3.3,18.0,131.0,118.65,92.51
2016,10,7,9,45,0.0,146.0,3.3,18.5,146.5,132.52,103.36
2016,10,7,10,0,0.0,161.0,3.3,19.0,162.0,146.27,113.99
2016,10,7,10,15,7.0,196.0,3.3,19.0,201.0,184.76,144.8
2016,10,7,10,30,14.0,231.0,3.3,19.0,240.0,222.78,174.81
2016,10,7,10,45,8.5,201.5,3.3,19.5,207.0,189.06,147.36
2016,10,7,11,0,3.0,172.0,3.3,20.0,174.0,156.67,121.13
2016,10,7,11,15,3.5,175.0,3.3,20.0,177.5,159.26,123.14
2016,10,7,11,30,4.0,178.0,3.3,20.0,181.0,161.79,125.06
2016,10,7,11,45,10.0,218.5,3.3,20.5,226.5,201.61,156.24
2016,10,7,12,0,16.0,259.0,3.3,21.0,272.0,240.3,186.02
2016,10,7,12,15,19.0,268.5,3.25,21.0,283.5,248.58,192.29
2016,10,7,12,30,22.0,278.0,3.2,21.0,295.0,256.28,198.19
2016,10,7,12,45,16.5,252.5,3.2,21.5,265.0,229.22,176.81
2016,10,7,13,0,11.0,227.0,3.2,22.0,235.0,203.08,156.24
2016,10,7,13,15,6.5,197.0,3.15,22.0,202.0,174.46,133.98
2016,10,7,13,30,2.0,167.0,3.1,22.0,169.0,146.57,112.2
2016,10,7,13,45,8.0,196.0,3.05,22.0,202.0,171.68,132.08
2016,10,7,14,0,14.0,225.0,3.0,22.0,235.0,194.74,150.11
2016,10,7,14,15,7.5,196.0,2.9,22.0,201.5,168.28,129.64
2016,10,7,14,30,1.0,167.0,2.8,22.0,168.0,142.82,109.98
2016,10,7,14,45,10.0,180.0,2.75,22.0,185.5,152.15,117.36
2016,10,7,15,0,19.0,193.0,2.7,22.0,203.0,159.01,123.05
2016,10,7,15,15,9.5,136.0,2.65,22.0,141.0,115.26,92.89
2016,10,7,15,30,0.0,79.0,2.6,22.0,79.0,69.9,54.64
2016,10,7,15,45,0.0,70.0,2.55,22.0,70.0,61.89,47.96
2016,10,7,16,0,0.0,61.0,2.5,22.0,61.0,53.89,41.19
2016,10,7,16,15,0.0,51.5,2.45,21.5,51.5,45.45,34.03
2016,10,7,16,30,0.0,42.0,2.4,21.0,42.0,37.03,26.75
2016,10,7,16,45,0.0,32.5,2.35,21.0,32.5,28.63,19.31
2016,10,7,17,0,0.0,23.0,2.3,21.0,23.0,20.23,11.8
2016,10,7,17,15,0.0,15.0,2.25,21.0,15.0,13.18,5.39
2016,10,7,17,30,0.0,7.0,2.2,21.0,7.0,6.14,0.0
2016,10,7,17,45,0.0,3.5,2.2,21.0,3.5,3.18,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,19.0,2.5,2.19,0.0
2016,10,8,7,0,0.0,5.0,4.2,19.0,5.0,4.38,0.0
2016,10,8,7,15,0.0,8.0,4.3,19.0,8.0,7.02,0.18
2016,10,8,7,30,0.0,11.0,4.4,19.0,11.0,9.66,2.47
2016,10,8,7,45,0.0,14.5,4.55,19.0,14.5,12.74,5.12
2016,10,8,8,0,0.0,18.0,4.7,19.0,18.0,15.83,7.74
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,13.63,5.86
2016,10,8,8,30,0.0,13.0,5.1,19.0,13.0,11.44,3.99
2016,10,8,8,45,0.0,13.0,5.35,19.5,13.0,11.44,3.95
2016,10,8,9,0,0.0,13.0,5.6,20.0,13.0,11.45,3.9
2016,10,8,9,15,0.0,15.5,5.8,20.0,15.5,13.66,5.72
2016,10,8,9,30,0.0,18.0,6.0,20.0,18.0,15.88,7.53
2016,10,8,9,45,0.0,19.5,6.25,20.0,19.5,17.21,8.6
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,18.54,9.67
2016,10,8,10,15,0.0,25.5,6.6,20.0,25.5,22.53,12.93
2016,10,8,10,30,0.0,30.0,6.7,20.0,30.0,26.53,16.18
2016,10,8,10,45,0.0,27.5,6.85,20.0,27.5,24.32,14.34
2016,10,8,11,0,0.0,25.0,7.0,20.0,25.0,22.11,12.5
2016,10,8,11,15,0.0,25.5,6.95,20.0,25.5,22.56,12.86
2016,10,8,11,30,0.0,26.0,6.9,20.0,26.0,23.01,13.21
2016,10,8,11,45,0.0,41.5,6.9,20.0,41.5,36.76,24.44
2016,10,8,12,0,0.0,57.0,6.9,20.0,57.0,50.53,35.66
2016,10,8,12,15,0.0,44.0,6.8,20.0,44.0,38.98,26.25
2016,10,8,12,30,0.0,31.0,6.7,20.0,31.0,27.44,16.83
2016,10,8,12,45,0.0,65.5,6.6,20.0,65.5,58.07,41.84
2016,10,8,13,0,0.0,100.0,6.5,20.0,100.0,88.69,66.74
2016,10,8,13,15,1.5,136.5,6.4,19.5,138.0,120.86,92.97
2016,10,8,13,30,3.0,173.0,6.3,19.0,176.0,151.92,118.29
2016,10,8,13,45,1.5,114.0,6.25,19.0,115.5,101.05,77.24
2016,10,8,14,0,0.0,55.0,6.2,19.0,55.0,48.68,34.54
2016,10,8,14,15,0.0,54.0,6.2,19.0,54.0,47.77,33.89
2016,10,8,14,30,0.0,53.0,6.2,19.0,53.0,46.87,33.22
2016,10,8,14,45,0.0,44.5,6.2,19.0,44.5,39.31,27.06
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,31.77,20.87
2016,10,8,15,15,0.0,48.5,6.2,18.5,48.5,42.83,31.81
2016,10,8,15,30,0.0,61.0,6.2,18.0,61.0,53.9,41.67
2016,10,8,15,45,0.0,54.0,6.2,18.0,54.0,47.68,36.34
2016,10,8,16,0,0.0,47.0,6.2,18.0,47.0,41.46,30.97
2016,10,8,16,15,0.0,40.0,6.15,18.0,40.0,35.26,25.54
2016,10,8,16,30,0.0,33.0,6.1,18.0,33.0,29.06,20.05
2016,10,8,16,45,0.0,25.5,6.1,18.0,25.5,22.44,14.1
2016,10,8,17,0,0.0,18.0,6.1,18.0,18.0,15.82,8.1
2016,10,8,17,15,0.0,11.5,6.1,17.5,11.5,10.1,2.85
2016,10,8,17,30,0.0,5.0,6.1,17.0,5.0,4.38,0.0
2016,10,8,17,45,0.0,2.5,6.1,17.0,2.5,2.27,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,10.5,44.5,200.33,100.12
2016,10,9,7,0,511.0,29.0,4.1,11.0,89.0,399.83,325.56
2016,10,9,7,15,597.0,35.5,4.25,11.0,140.0,482.06,403.34
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,567.47,477.47
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,626.78,526.48
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,685.97,573.03
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,722.14,599.39
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,763.71,629.0
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,793.21,648.88
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,819.93,666.39
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.0,837.4,676.23
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,851.53,683.61
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.5,857.46,685.29
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,859.79,684.52
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,855.53,678.51
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,847.53,670.01
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,832.56,656.95
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,813.98,641.47
2016,10,9,11,15,982.0,72.5,4.95,18.0,774.0,790.51,623.57
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,763.62,603.28
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.5,731.39,576.97
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,696.07,547.34
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.5,656.8,515.15
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,614.89,480.36
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,569.51,441.63
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,522.04,400.45
2016,10,9,13,15,975.0,71.0,4.55,20.0,753.0,470.96,356.21
2016,10,9,13,30,970.0,70.0,4.5,20.0,734.0,418.44,309.75
2016,10,9,13,45,963.5,69.0,4.5,20.0,707.0,364.22,261.11
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,309.15,211.28
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,252.34,160.73
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,195.54,112.81
2016,10,9,14,45,923.0,63.5,4.35,20.0,573.0,138.59,71.32
2016,10,9,15,0,909.0,62.0,4.3,20.0,533.0,82.54,43.53
2016,10,9,15,15,890.0,60.0,4.15,19.5,487.5,52.96,40.47
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,51.48,39.41
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,49.5,37.88
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,47.43,36.24
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,39.74,29.58
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,37.71,27.81
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,34.28,24.67
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,30.89,21.36
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,24.05,14.66
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,17.08,0.27
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,8.64,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,193.63,82.82
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,377.49,307.46
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.5,461.83,386.55
2016,10,10,7,30,655.0,45.0,2.5,9.0,186.0,549.06,460.78
2016,10,10,7,45,707.5,50.0,2.65,10.0,238.5,609.42,509.19
2016,10,10,8,0,760.0,55.0,2.8,11.0,291.0,669.65,554.92
2016,10,10,8,15,795.0,59.0,2.9,11.5,342.5,714.34,587.55
2016,10,10,8,30,830.0,63.0,3.0,12.0,394.0,757.25,617.78
2016,10,10,8,45,854.5,65.5,3.2,12.5,442.0,780.22,632.91
2016,10,10,9,0,879.0,68.0,3.4,13.0,490.0,807.88,651.38
2016,10,10,9,15,896.5,70.0,3.35,13.5,533.0,826.25,661.42
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,841.35,669.08
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.5,848.93,671.64
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,852.91,671.79
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,849.35,666.41
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,842.05,658.62
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,827.61,645.97
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,809.55,630.99
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,786.48,613.78
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,759.98,594.24
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,728.17,568.58
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,693.32,540.1
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,654.52,509.03
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,613.09,475.33
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,567.47,437.69
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,519.8,397.51
