Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,469.26,354.07
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,417.32,308.42
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,362.76,259.4
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,307.49,209.46
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,251.43,160.35
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,195.46,113.86
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,138.77,73.21
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,83.06,46.7
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,57.42,44.72
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,55.65,43.42
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,46.74,35.72
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,44.93,34.22
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,42.61,32.34
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,40.29,30.37
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,36.12,26.52
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,31.92,22.44
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,24.65,15.16
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,17.22,0.0
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,8.64,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,186.18,61.98
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,364.63,296.81
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,448.63,376.42
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,535.72,450.2
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,598.01,499.63
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,660.38,546.26
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,704.09,577.75
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,746.06,606.9
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,769.26,620.23
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,797.16,636.78
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,814.61,645.84
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,828.83,652.59
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,836.15,654.92
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,839.9,654.91
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,835.81,650.34
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,828.06,643.45
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,814.11,631.21
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,796.57,616.72
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,773.91,599.95
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,747.87,580.92
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,716.58,555.36
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,682.32,527.4
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,643.22,496.51
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,601.59,463.09
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,557.05,426.13
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,510.48,386.73
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,460.2,344.23
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,408.58,299.51
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,343.95,247.62
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,291.37,206.83
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,247.86,172.18
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,211.0,145.09
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,164.63,110.02
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,115.55,81.32
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,73.26,58.46
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,49.26,37.83
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,47.89,36.75
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,46.53,35.64
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,43.88,33.47
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,41.2,31.17
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,36.62,26.94
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,32.0,22.46
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,24.26,14.6
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,14.94,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,8.19,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,172.3,36.04
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,345.68,279.52
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,430.82,361.0
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,520.6,438.02
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,577.66,483.68
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,641.24,531.7
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,686.5,562.66
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,730.06,590.86
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,761.51,609.4
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,790.29,625.49
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,801.87,629.63
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,817.52,636.73
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,825.79,639.11
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,830.55,639.21
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,826.76,634.76
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,819.37,628.1
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,806.6,616.78
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,790.26,603.25
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,767.57,586.66
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,741.57,567.41
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,710.21,542.25
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,675.9,514.75
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,637.33,484.27
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,596.29,451.42
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,551.26,414.2
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,504.36,374.87
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,454.97,333.18
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,404.3,289.64
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,351.0,243.26
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,297.15,196.3
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,242.29,150.45
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,187.7,107.32
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,132.86,70.51
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,71.23,41.66
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,54.15,41.65
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,53.0,40.82
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,51.0,39.2
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,48.98,37.51
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,46.01,35.01
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,43.01,32.36
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,34.86,25.03
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,30.27,20.61
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,22.32,12.49
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,14.1,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,7.73,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,160.14,7.8
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,322.76,255.11
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,404.71,333.15
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,491.34,406.82
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,549.91,453.4
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,604.53,494.51
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,648.38,525.8
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,690.67,554.74
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,720.16,572.82
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,747.05,588.66
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,764.99,599.43
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,779.84,608.05
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,786.39,609.7
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,783.24,604.69
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,780.07,600.24
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,773.53,593.59
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,759.89,582.56
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,743.02,569.47
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,722.03,553.99
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,697.97,535.23
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,668.01,511.24
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,635.46,485.11
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,599.84,456.75
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,561.92,426.16
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,520.06,391.5
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,476.37,354.73
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,429.85,315.54
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,382.22,274.63
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,332.58,231.26
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,277.11,183.41
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,225.18,139.49
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,173.79,98.85
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,122.52,65.16
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,73.13,45.87
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,60.78,46.4
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,59.55,45.52
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,53.01,40.06
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,51.91,39.2
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,48.4,36.29
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,44.82,33.18
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,39.33,28.24
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,33.73,22.97
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,23.7,12.87
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,14.55,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,111.38,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,224.94,176.38
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,306.35,253.98
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,393.48,329.82
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,458.58,384.88
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,530.58,442.91
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,580.69,481.12
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,629.65,516.64
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,665.69,541.48
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,699.55,564.17
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,674.41,541.5
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,639.51,511.18
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,599.55,476.18
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,544.36,430.32
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,602.34,473.71
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,644.65,503.94
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,607.46,472.03
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,561.37,434.72
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,530.54,410.21
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,500.27,386.06
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,486.87,374.73
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,472.48,362.51
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,399.08,306.47
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,335.25,257.74
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,320.96,246.78
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,306.81,235.61
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,308.01,235.57
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,306.33,232.69
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,300.99,224.75
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,281.34,204.71
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,239.75,163.99
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,180.58,109.62
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,132.8,78.77
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,87.81,61.83
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,79.06,63.14
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,77.48,61.99
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,76.2,61.06
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,72.92,58.32
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,66.8,53.13
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,60.5,47.57
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,50.49,38.54
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,40.15,28.92
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,27.53,15.72
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,15.46,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,97.15,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,197.3,152.12
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,276.24,227.02
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,360.52,299.4
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,399.1,332.1
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,437.96,363.49
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,482.89,397.93
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,527.08,430.46
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,557.55,451.32
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,586.05,470.26
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,654.02,518.26
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,714.63,558.48
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,725.98,562.87
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,734.25,565.69
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,735.86,563.79
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,734.25,559.68
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,725.57,551.39
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,713.7,540.99
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,695.51,527.15
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,674.39,511.17
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,647.67,490.16
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,618.36,467.06
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,583.56,440.53
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,546.75,411.98
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,510.34,382.63
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,468.28,347.95
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,421.77,309.41
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,374.3,269.15
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,317.5,226.3
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,278.95,199.9
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,242.9,172.58
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,207.91,147.85
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,148.76,97.63
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,70.86,55.42
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,65.12,50.88
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,63.71,49.93
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,62.96,49.41
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,62.35,48.96
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,58.03,45.29
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,53.63,41.39
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,44.29,32.96
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,36.43,25.53
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,24.69,12.73
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,14.55,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,112.15,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,231.78,174.91
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,313.85,253.66
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,405.2,330.36
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,473.92,386.54
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,543.51,441.06
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,591.84,476.95
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,639.06,511.03
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,674.26,534.44
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,707.32,555.84
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,728.39,568.49
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,743.07,576.62
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,759.48,586.04
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,772.32,592.96
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,770.11,589.07
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,759.14,579.41
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,747.38,569.88
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,732.31,558.18
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,711.42,542.37
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,687.43,523.61
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,658.69,500.59
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,627.23,475.34
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,590.96,447.12
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,552.42,416.58
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,510.8,382.99
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,467.39,347.13
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,420.81,307.95
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,373.11,266.96
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,318.2,219.88
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,267.16,175.56
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,215.08,131.69
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,163.58,91.77
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,112.07,59.77
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,62.35,47.83
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,59.89,46.02
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,58.59,45.13
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,51.76,39.35
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,50.2,38.07
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,46.58,35.0
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,42.89,31.72
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,37.31,26.61
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,31.62,21.12
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,20.96,9.09
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,10.91,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,95.48,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,249.31,185.49
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,334.31,269.58
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,424.7,345.84
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,490.55,399.55
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,557.37,450.86
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,603.57,484.71
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,648.68,516.67
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,677.84,535.11
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,709.24,554.79
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,729.49,566.4
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,746.75,575.88
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,755.1,578.0
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,760.13,577.98
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,758.91,574.01
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,754.26,567.87
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,741.15,556.61
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,724.81,543.39
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,704.08,527.78
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,680.27,509.88
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,650.36,487.79
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,617.93,463.49
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,582.1,436.22
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,544.06,406.63
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,504.08,374.25
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,460.72,338.29
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,414.41,299.65
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,366.95,259.16
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,316.87,216.12
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,260.95,168.61
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,208.82,125.49
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,157.32,86.42
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,107.76,57.1
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,62.81,47.84
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,61.15,46.72
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,54.12,40.94
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,53.3,40.35
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,52.59,39.79
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,48.67,36.56
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,44.67,33.09
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,38.29,27.28
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,31.75,21.02
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,20.62,7.75
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,10.01,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,102.66,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,264.49,193.64
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,348.48,281.15
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,437.97,357.8
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,502.66,411.28
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,568.45,462.42
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,610.01,493.35
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,655.2,525.99
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,687.81,547.65
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,718.05,567.1
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,737.35,579.12
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,753.63,588.95
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,757.0,588.39
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,763.75,590.42
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,761.1,586.25
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,755.02,579.89
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,742.53,569.4
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,726.71,556.74
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,705.55,540.81
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,681.27,521.75
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,651.94,497.74
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,619.94,471.49
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,583.37,442.3
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,544.49,410.79
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,502.44,376.29
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,458.79,339.71
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,412.06,299.93
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,364.21,258.43
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,314.29,214.98
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,258.7,167.34
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,206.73,123.97
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,155.4,85.13
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,104.79,55.59
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,61.55,46.61
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,60.23,45.75
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,53.63,40.36
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,51.32,38.49
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,48.96,36.52
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,45.28,33.48
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,41.53,30.22
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,35.02,24.32
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,28.31,17.93
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,17.99,4.8
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,8.19,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,92.11,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,240.44,171.08
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,328.1,262.62
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,419.98,340.53
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,486.29,395.05
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,553.58,447.43
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,600.18,480.47
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,645.68,511.18
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,675.21,528.53
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,707.12,547.04
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,727.56,558.0
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,744.99,566.84
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,758.06,573.16
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,761.73,573.09
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,759.32,567.74
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,753.5,560.21
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,741.31,549.11
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,725.78,536.01
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,704.56,519.52
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,680.21,500.43
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,650.81,476.75
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,618.7,451.02
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,582.52,424.58
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,544.01,395.72
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,501.53,363.12
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,457.26,328.16
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,410.26,290.1
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,362.13,250.13
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,311.96,208.14
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,255.93,161.62
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,203.54,119.1
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,151.78,81.1
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,100.46,52.36
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,59.57,44.53
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,58.17,43.63
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,56.77,42.67
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,49.69,36.77
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,47.63,35.07
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,44.28,32.32
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,40.89,29.39
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,34.76,23.84
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,28.49,17.78
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,13.94,1.17
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,97.29,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,249.74,171.7
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,339.59,268.79
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,432.32,346.34
2016,10,20,7,45,567.5,54.0,0.85,19.0,186.5,496.74,397.65
2016,10,20,8,0,632.0,61.0,0.9,20.0,235.0,562.15,446.27
2016,10,20,8,15,594.0,78.0,0.85,20.5,266.0,564.68,446.38
2016,10,20,8,30,556.0,95.0,0.8,21.0,297.0,562.74,442.73
2016,10,20,8,45,664.5,86.5,0.75,21.5,358.5,639.33,495.96
2016,10,20,9,0,773.0,78.0,0.7,22.0,420.0,711.31,542.6
2016,10,20,9,15,793.5,81.0,0.9,23.0,460.5,731.33,554.57
2016,10,20,9,30,814.0,84.0,1.1,24.0,501.0,748.31,564.85
2016,10,20,9,45,825.5,87.5,1.3,25.0,535.5,755.65,568.39
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,759.63,569.62
2016,10,20,10,15,847.0,93.0,1.6,26.0,598.0,757.32,567.88
2016,10,20,10,30,857.0,95.0,1.7,26.0,626.0,751.56,563.93
2016,10,20,10,45,853.5,100.5,1.8,26.5,644.5,736.32,552.49
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,717.94,538.49
2016,10,20,11,15,854.0,107.0,1.95,27.0,676.0,697.03,522.93
2016,10,20,11,30,858.0,108.0,2.0,27.0,689.0,673.04,504.96
2016,10,20,11,45,845.5,114.5,2.05,27.0,691.0,641.25,481.02
2016,10,20,12,0,833.0,121.0,2.1,27.0,693.0,607.41,455.24
2016,10,20,12,15,831.5,120.5,2.1,27.0,689.5,571.3,427.22
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,533.08,397.01
