Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,12,45,723.0,158.5,2.15,27.0,646.0,476.37,353.05
2016,10,20,13,0,616.0,197.0,2.2,27.0,606.0,426.94,314.45
2016,10,20,13,15,702.0,160.5,2.15,27.0,614.0,393.78,285.3
2016,10,20,13,30,788.0,124.0,2.1,27.0,622.0,356.13,250.88
2016,10,20,13,45,634.5,167.0,2.1,27.0,557.5,301.11,208.85
2016,10,20,14,0,481.0,210.0,2.1,27.0,493.0,261.49,180.7
2016,10,20,14,15,538.5,178.5,2.05,27.0,478.5,216.63,142.42
2016,10,20,14,30,596.0,147.0,2.0,27.0,464.0,165.93,102.18
2016,10,20,14,45,592.0,136.0,2.0,27.0,431.0,120.19,75.03
2016,10,20,15,0,588.0,125.0,2.0,27.0,398.0,84.43,65.56
2016,10,20,15,15,570.0,120.5,1.9,26.5,364.0,83.81,65.4
2016,10,20,15,30,552.0,116.0,1.8,26.0,330.0,81.7,63.93
2016,10,20,15,45,501.0,108.5,1.75,25.5,283.5,77.63,60.75
2016,10,20,16,0,450.0,101.0,1.7,25.0,237.0,73.47,57.4
2016,10,20,16,15,393.5,88.0,1.55,24.0,191.5,65.11,50.41
2016,10,20,16,30,337.0,75.0,1.4,23.0,146.0,56.47,42.93
2016,10,20,16,45,260.0,58.0,1.3,22.5,104.0,44.36,32.14
2016,10,20,17,0,183.0,41.0,1.2,22.0,62.0,31.85,20.55
2016,10,20,17,15,91.5,20.5,1.25,21.5,31.0,16.08,0.31
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,64.66,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,180.02,119.52
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,266.27,213.63
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,353.64,289.83
2016,10,21,7,45,186.0,43.0,2.9,18.0,76.0,204.61,168.89
2016,10,21,8,0,0.0,28.0,3.0,19.0,28.0,24.65,15.13
2016,10,21,8,15,0.0,34.5,3.0,19.0,34.5,30.39,20.05
2016,10,21,8,30,0.0,41.0,3.0,19.0,41.0,36.15,24.86
2016,10,21,8,45,0.0,80.5,3.0,19.5,80.5,71.74,54.42
2016,10,21,9,0,0.0,120.0,3.0,20.0,120.0,110.57,86.1
2016,10,21,9,15,0.0,85.0,3.1,20.0,85.0,75.36,56.94
2016,10,21,9,30,0.0,50.0,3.2,20.0,50.0,44.17,31.08
2016,10,21,9,45,4.0,118.5,3.3,20.5,121.0,109.7,84.74
2016,10,21,10,0,8.0,187.0,3.4,21.0,192.0,178.6,139.76
2016,10,21,10,15,4.0,144.0,3.55,20.5,146.5,132.93,102.97
2016,10,21,10,30,0.0,101.0,3.7,20.0,101.0,89.75,68.0
2016,10,21,10,45,4.5,154.5,3.9,19.5,158.0,142.05,110.55
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,194.24,152.48
2016,10,21,11,15,28.5,249.0,4.15,19.0,269.0,250.86,197.52
2016,10,21,11,30,48.0,290.0,4.2,19.0,323.0,298.45,234.81
2016,10,21,11,45,24.0,190.5,4.3,19.0,207.0,187.65,146.97
2016,10,21,12,0,0.0,91.0,4.4,19.0,91.0,80.73,60.58
2016,10,21,12,15,0.0,60.5,4.35,19.0,60.5,53.59,38.48
2016,10,21,12,30,0.0,30.0,4.3,19.0,30.0,26.53,16.26
2016,10,21,12,45,40.0,166.0,4.25,19.5,192.5,164.26,128.03
2016,10,21,13,0,80.0,302.0,4.2,20.0,355.0,288.75,225.09
2016,10,21,13,15,53.5,273.0,4.15,20.0,308.0,248.6,193.46
2016,10,21,13,30,27.0,244.0,4.1,20.0,261.0,215.97,168.27
2016,10,21,13,45,424.0,175.0,4.05,20.0,423.0,248.65,181.64
2016,10,21,14,0,821.0,106.0,4.0,20.0,585.0,257.13,170.26
2016,10,21,14,15,503.0,171.5,4.1,20.0,459.5,203.8,138.43
2016,10,21,14,30,185.0,237.0,4.2,20.0,334.0,194.2,145.33
2016,10,21,14,45,480.0,163.0,4.3,20.0,389.5,131.33,90.28
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,66.11,51.8
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,58.57,45.54
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,57.18,44.55
2016,10,21,15,45,693.5,74.0,4.7,18.5,311.0,53.47,41.48
2016,10,21,16,0,665.0,67.0,4.8,18.0,265.0,49.62,38.2
2016,10,21,16,15,608.0,60.0,4.85,17.5,216.0,45.5,34.57
2016,10,21,16,30,551.0,53.0,4.9,17.0,167.0,41.29,30.7
2016,10,21,16,45,471.0,43.0,4.95,16.5,121.0,34.28,24.16
2016,10,21,17,0,391.0,33.0,5.0,16.0,75.0,27.04,16.89
2016,10,21,17,15,195.5,16.5,4.95,15.0,37.5,13.27,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.5,105.02,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,51.0,262.22,173.22
2016,10,22,7,15,437.5,36.5,3.55,8.5,97.0,361.62,298.55
2016,10,22,7,30,551.0,47.0,3.8,9.0,143.0,460.65,388.12
2016,10,22,7,45,623.0,53.0,4.05,9.5,194.0,529.71,448.95
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,594.23,502.68
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,642.09,541.21
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,688.32,577.13
2016,10,22,8,45,815.5,70.0,4.5,10.5,393.0,724.22,603.14
2016,10,22,9,0,851.0,72.0,4.6,11.0,441.0,757.56,626.63
2016,10,22,9,15,871.0,74.5,4.6,11.5,483.5,776.71,638.33
2016,10,22,9,30,891.0,77.0,4.6,12.0,526.0,786.18,642.64
2016,10,22,9,45,913.0,75.5,4.6,12.5,563.5,795.66,647.05
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,801.66,648.93
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,798.05,644.69
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,790.76,637.92
2016,10,22,10,45,963.0,76.5,4.45,13.5,682.0,777.21,625.49
2016,10,22,11,0,972.0,76.0,4.4,14.0,704.0,760.02,610.58
2016,10,22,11,15,976.0,76.5,4.35,14.0,717.5,736.89,591.78
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,710.36,569.55
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,678.09,541.91
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,642.77,511.55
2016,10,22,12,15,984.0,75.0,4.3,15.0,739.0,603.59,478.6
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,561.84,442.88
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,516.33,403.34
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,468.74,361.1
2016,10,22,13,15,974.0,72.0,4.3,15.0,693.5,418.16,315.49
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,366.19,267.82
2016,10,22,13,45,959.0,70.5,4.35,15.0,646.5,312.13,218.18
2016,10,22,14,0,949.0,70.0,4.4,15.0,619.0,257.6,168.64
2016,10,22,14,15,937.0,68.5,4.35,15.0,585.0,201.74,120.49
2016,10,22,14,30,925.0,67.0,4.3,15.0,551.0,146.13,78.45
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.5,91.34,49.34
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,57.25,45.1
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,55.04,43.38
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,46.83,36.27
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,45.67,35.31
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,44.6,34.37
2016,10,22,16,15,698.0,50.0,3.5,13.0,225.0,41.38,31.55
2016,10,22,16,30,642.0,45.0,3.1,12.0,174.0,38.18,28.57
2016,10,22,16,45,551.5,37.0,2.75,11.5,125.5,32.04,22.7
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,25.82,16.08
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,11.6,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,105.73,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,262.06,163.79
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,360.7,298.03
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,457.67,385.86
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,516.21,436.69
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,582.23,489.78
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,628.84,524.76
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,673.97,557.04
2016,10,23,8,45,802.5,66.0,2.35,11.0,380.5,706.26,578.36
2016,10,23,9,0,832.0,69.0,2.4,12.0,427.0,736.0,597.19
2016,10,23,9,15,852.0,71.0,2.55,13.0,468.5,754.38,607.82
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,763.29,611.42
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,773.6,616.11
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,780.48,618.32
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,776.51,613.08
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,768.97,605.51
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,756.03,594.5
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,739.54,581.1
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,716.66,563.22
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,690.49,542.31
2016,10,23,11,45,955.5,77.0,3.25,18.5,716.0,658.81,515.96
2016,10,23,12,0,956.0,77.0,3.3,19.0,721.0,624.24,487.06
2016,10,23,12,15,954.5,77.0,3.3,19.0,717.5,585.86,455.47
2016,10,23,12,30,953.0,77.0,3.3,19.0,714.0,545.03,421.27
2016,10,23,12,45,948.0,77.5,3.3,19.5,702.0,500.81,382.88
2016,10,23,13,0,943.0,78.0,3.3,20.0,690.0,454.77,342.27
2016,10,23,13,15,936.0,77.0,3.25,20.0,670.0,405.13,298.61
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,354.36,253.23
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,302.04,206.39
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,249.41,159.87
2016,10,23,14,15,893.5,73.0,3.1,20.0,561.0,195.17,114.53
2016,10,23,14,30,880.0,71.0,3.0,20.0,527.0,141.39,75.32
2016,10,23,14,45,861.0,69.5,2.95,20.0,487.0,88.43,48.49
2016,10,23,15,0,842.0,68.0,2.9,20.0,447.0,50.98,38.76
2016,10,23,15,15,816.5,65.0,2.65,19.5,402.5,49.59,37.77
2016,10,23,15,30,791.0,62.0,2.4,19.0,358.0,48.21,36.74
2016,10,23,15,45,755.0,58.0,2.2,18.5,310.0,45.96,34.92
2016,10,23,16,0,719.0,54.0,2.0,18.0,262.0,43.7,33.01
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.5,40.04,29.83
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,36.35,26.46
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,30.18,20.68
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,23.9,14.02
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,10.78,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,85.28,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,217.06,122.09
2016,10,24,7,15,376.5,34.0,2.25,9.5,84.0,317.07,258.16
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,413.91,345.46
2016,10,24,7,45,559.5,52.0,2.55,11.0,175.0,480.36,402.76
2016,10,24,8,0,629.0,59.0,2.7,12.0,223.0,548.0,457.86
2016,10,24,8,15,674.0,64.5,2.6,13.0,271.5,596.4,493.9
2016,10,24,8,30,719.0,70.0,2.5,14.0,320.0,639.47,524.06
2016,10,24,8,45,752.0,73.5,2.45,15.0,365.5,674.38,546.98
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,706.87,567.32
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,727.07,579.75
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,744.2,589.9
2016,10,24,9,45,669.5,134.0,2.65,18.0,481.5,679.64,539.07
2016,10,24,10,0,510.0,186.0,2.8,19.0,469.0,600.94,475.63
2016,10,24,10,15,565.5,177.0,2.8,19.5,506.0,622.21,490.73
2016,10,24,10,30,621.0,168.0,2.8,20.0,543.0,645.79,506.44
2016,10,24,10,45,763.0,129.5,2.8,21.0,605.5,690.74,537.89
2016,10,24,11,0,905.0,91.0,2.8,22.0,668.0,722.05,558.49
2016,10,24,11,15,909.5,91.5,2.85,22.0,681.5,700.55,541.25
2016,10,24,11,30,914.0,92.0,2.9,22.0,695.0,675.86,521.8
2016,10,24,11,45,914.5,93.0,2.95,22.5,700.5,646.11,497.34
2016,10,24,12,0,915.0,94.0,3.0,23.0,706.0,613.56,470.44
2016,10,24,12,15,914.5,93.5,3.0,23.0,702.5,576.43,440.39
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,536.9,407.84
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,494.5,371.67
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,449.66,332.72
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,401.0,290.63
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,351.2,246.85
2016,10,24,13,45,897.0,83.0,3.1,24.5,614.0,299.36,200.97
2016,10,24,14,0,883.0,83.0,3.1,25.0,586.0,247.52,155.92
2016,10,24,14,15,870.0,81.0,3.0,24.5,552.5,194.54,113.0
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,135.14,70.53
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,81.94,44.38
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,54.7,41.29
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,53.44,40.44
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,52.21,39.57
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,48.89,36.85
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,45.49,33.99
2016,10,24,16,15,650.5,50.0,2.0,20.5,208.0,41.46,30.59
2016,10,24,16,30,593.0,44.0,1.9,19.0,159.0,37.38,26.96
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.5,30.77,20.85
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,24.04,13.62
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,10.86,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.5,11.0,1.5,5.5,21.5,100.26,0.0
2016,10,25,7,0,319.0,22.0,1.6,6.0,43.0,246.99,124.62
2016,10,25,7,15,440.0,31.5,1.7,6.5,88.0,352.65,287.66
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,446.3,373.88
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,514.18,432.5
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,582.51,487.57
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,629.67,523.93
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,675.3,557.62
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.5,706.69,578.61
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,735.46,597.09
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,753.9,607.28
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,762.91,610.42
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,770.04,612.64
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,773.75,612.46
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,769.46,605.86
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,761.64,596.94
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.5,746.26,582.8
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,727.56,566.01
2016,10,25,11,15,925.5,88.5,1.35,16.0,685.0,704.35,546.39
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,678.01,524.35
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,647.13,497.85
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,613.46,469.08
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,575.63,437.76
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,535.48,404.16
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,491.62,366.47
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,445.67,326.57
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,397.05,285.32
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,347.28,242.34
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,295.61,197.84
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,243.74,153.65
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.5,190.49,110.95
2016,10,25,14,30,860.0,77.0,0.4,18.0,515.0,130.88,68.69
2016,10,25,14,45,835.5,76.0,0.5,18.0,474.0,78.93,44.55
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,56.29,43.75
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,54.68,42.6
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,53.09,41.39
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.5,51.01,39.63
2016,10,25,16,0,674.0,60.0,0.8,17.0,249.0,44.76,34.11
2016,10,25,16,15,613.5,53.5,0.8,16.0,200.0,40.81,30.64
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,36.8,26.94
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,30.42,20.85
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,23.92,13.39
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,13.19,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.5,11.0,1.4,4.5,18.5,80.63,0.0
2016,10,26,7,0,251.0,22.0,1.5,5.0,37.0,203.74,85.44
2016,10,26,7,15,367.0,33.0,1.55,5.5,79.0,307.25,250.54
2016,10,26,7,30,483.0,44.0,1.6,6.0,121.0,404.47,339.84
2016,10,26,7,45,551.0,52.0,1.65,7.0,169.0,470.45,397.04
2016,10,26,8,0,619.0,60.0,1.7,8.0,217.0,537.59,452.08
2016,10,26,8,15,664.0,65.0,1.45,9.0,264.5,584.79,486.26
2016,10,26,8,30,709.0,70.0,1.2,10.0,312.0,630.95,517.15
2016,10,26,8,45,737.5,74.5,1.0,11.0,356.0,658.82,532.78
2016,10,26,9,0,766.0,79.0,0.8,12.0,400.0,688.74,548.87
2016,10,26,9,15,787.5,82.5,0.75,12.5,440.5,709.46,560.4
2016,10,26,9,30,809.0,86.0,0.7,13.0,481.0,727.15,569.63
2016,10,26,9,45,828.0,86.5,0.65,14.0,516.0,736.26,571.67
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,742.0,571.49
2016,10,26,10,15,857.5,89.0,0.7,15.5,579.0,739.71,569.22
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,733.95,564.71
2016,10,26,10,45,872.5,93.0,0.95,16.5,627.0,716.2,552.53
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,700.02,540.35
2016,10,26,11,15,881.0,96.0,1.2,17.0,660.0,679.3,525.04
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,655.48,507.13
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,625.26,483.54
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,592.52,457.46
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.5,556.56,428.84
2016,10,26,12,30,877.0,100.0,1.8,18.0,674.0,518.37,397.67
2016,10,26,12,45,875.5,98.0,1.9,18.5,663.0,476.36,361.96
2016,10,26,13,0,874.0,96.0,2.0,19.0,652.0,432.52,323.89
2016,10,26,13,15,866.5,95.0,2.0,19.0,632.5,382.35,280.52
2016,10,26,13,30,859.0,94.0,2.0,19.0,613.0,333.9,237.62
2016,10,26,13,45,847.0,93.0,2.05,19.0,586.5,283.64,193.19
2016,10,26,14,0,835.0,92.0,2.1,19.0,560.0,233.39,149.44
2016,10,26,14,15,820.5,89.5,2.1,18.5,527.0,181.84,107.51
2016,10,26,14,30,806.0,87.0,2.1,18.0,494.0,131.06,72.03
2016,10,26,14,45,781.0,85.5,2.15,18.0,454.5,81.75,49.55
2016,10,26,15,0,756.0,84.0,2.2,18.0,415.0,63.05,49.66
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.5,55.74,43.52
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,54.21,42.37
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,52.19,40.65
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,50.21,38.88
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,45.69,34.91
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,41.11,30.66
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,33.12,23.15
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,24.91,13.76
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,13.64,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,0.85,8.5,7.5,6.82,0.0
2016,10,27,7,0,0.0,15.0,0.9,9.0,15.0,13.21,0.0
2016,10,27,7,15,0.0,33.5,1.1,9.5,33.5,33.75,22.12
2016,10,27,7,30,0.0,52.0,1.3,10.0,52.0,53.25,39.78
2016,10,27,7,45,9.0,72.0,1.55,10.5,74.0,79.72,63.19
2016,10,27,8,0,18.0,92.0,1.8,11.0,96.0,105.8,86.0
2016,10,27,8,15,26.0,110.5,1.85,11.5,118.0,139.5,114.76
2016,10,27,8,30,34.0,129.0,1.9,12.0,140.0,163.58,134.88
2016,10,27,8,45,178.5,144.0,2.0,12.5,216.5,296.59,248.04
2016,10,27,9,0,323.0,159.0,2.1,13.0,293.0,432.55,358.23
2016,10,27,9,15,257.5,185.5,2.3,13.5,299.0,411.35,337.89
2016,10,27,9,30,192.0,212.0,2.5,14.0,305.0,374.76,306.36
2016,10,27,9,45,204.5,227.5,2.75,15.0,333.0,395.75,321.61
2016,10,27,10,0,217.0,243.0,3.0,16.0,361.0,415.52,335.42
2016,10,27,10,15,285.0,244.5,3.25,16.5,408.0,470.74,378.24
2016,10,27,10,30,353.0,246.0,3.5,17.0,455.0,511.18,408.97
2016,10,27,10,45,546.0,194.0,3.8,17.5,529.5,591.33,471.84
2016,10,27,11,0,739.0,142.0,4.1,18.0,604.0,657.41,522.3
2016,10,27,11,15,452.5,224.5,4.2,18.5,509.0,524.75,415.8
2016,10,27,11,30,166.0,307.0,4.3,19.0,414.0,392.9,309.55
2016,10,27,11,45,327.0,273.5,4.4,20.0,486.5,451.77,355.3
2016,10,27,12,0,488.0,240.0,4.5,21.0,559.0,498.48,389.23
2016,10,27,12,15,279.0,266.0,4.45,21.0,448.5,385.62,300.61
2016,10,27,12,30,70.0,292.0,4.4,21.0,338.0,288.12,224.27
2016,10,27,12,45,74.5,289.0,4.4,21.5,337.0,280.79,218.04
2016,10,27,13,0,79.0,286.0,4.4,22.0,336.0,272.83,211.06
2016,10,27,13,15,76.5,276.5,4.35,22.0,324.0,256.81,198.25
2016,10,27,13,30,74.0,267.0,4.3,22.0,312.0,241.03,185.63
2016,10,27,13,45,40.5,225.5,4.25,22.0,250.0,194.88,150.2
2016,10,27,14,0,7.0,184.0,4.2,22.0,188.0,157.41,121.86
2016,10,27,14,15,3.5,160.0,4.1,21.5,162.0,136.54,105.76
2016,10,27,14,30,0.0,136.0,4.0,21.0,136.0,116.28,89.96
2016,10,27,14,45,1.0,140.0,3.9,21.0,140.5,117.96,91.55
2016,10,27,15,0,2.0,144.0,3.8,21.0,145.0,119.52,97.42
2016,10,27,15,15,1.0,128.5,3.55,20.5,129.0,107.25,87.34
2016,10,27,15,30,0.0,113.0,3.3,20.0,113.0,94.84,77.01
2016,10,27,15,45,0.0,96.0,3.05,20.0,96.0,81.2,65.31
2016,10,27,16,0,0.0,79.0,2.8,20.0,79.0,67.39,53.3
2016,10,27,16,15,0.0,62.5,2.55,19.5,62.5,53.81,41.4
2016,10,27,16,30,0.0,46.0,2.3,19.0,46.0,40.07,29.17
2016,10,27,16,45,0.0,31.0,2.1,18.5,31.0,27.35,17.67
2016,10,27,17,0,0.0,16.0,1.9,18.0,16.0,14.08,4.78
2016,10,27,17,15,0.0,8.0,1.85,17.5,8.0,7.28,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,62.97,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,162.95,25.41
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,271.16,213.04
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,370.58,303.58
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.5,443.38,366.01
2016,10,28,8,0,597.0,60.0,1.8,14.0,207.0,517.69,426.84
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.5,565.85,464.47
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,613.05,499.45
2016,10,28,8,45,728.0,73.0,1.95,16.0,345.0,644.25,520.2
2016,10,28,9,0,766.0,75.0,2.0,17.0,390.0,677.94,542.2
2016,10,28,9,15,788.0,78.0,1.95,17.5,430.0,698.27,554.19
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,715.61,563.88
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,724.79,567.61
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,730.63,569.06
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,728.33,564.84
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,717.96,555.13
2016,10,28,10,45,875.0,88.0,1.7,20.5,615.5,705.77,544.6
2016,10,28,11,0,882.0,89.0,1.7,21.0,636.0,690.28,531.01
2016,10,28,11,15,886.5,89.5,1.65,21.0,649.0,669.38,514.1
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,645.38,494.78
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,616.0,470.39
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,583.92,443.74
2016,10,28,12,15,890.5,91.0,1.4,22.0,668.0,547.78,414.25
2016,10,28,12,30,889.0,91.0,1.3,22.0,665.0,509.39,382.47
2016,10,28,12,45,884.5,91.0,1.25,22.5,653.5,467.61,347.05
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,424.15,309.65
2016,10,28,13,15,873.0,89.5,1.1,23.0,623.0,377.11,269.28
2016,10,28,13,30,866.0,88.0,1.0,23.0,604.0,329.07,227.54
2016,10,28,13,45,855.5,87.0,0.9,23.0,577.5,274.81,181.02
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,224.68,138.5
2016,10,28,14,15,830.0,84.0,0.75,23.0,518.5,173.22,97.99
2016,10,28,14,30,815.0,82.0,0.7,23.0,486.0,122.55,64.42
2016,10,28,14,45,794.0,79.0,0.65,23.0,447.0,72.01,43.58
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,57.24,43.69
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,55.67,42.58
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,54.13,41.44
2016,10,28,15,45,675.0,64.0,0.5,22.0,275.0,46.81,35.16
2016,10,28,16,0,634.0,59.0,0.5,22.0,229.0,44.2,32.88
2016,10,28,16,15,571.0,52.5,0.55,21.0,182.0,40.24,29.43
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,36.25,25.76
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,28.97,18.92
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,21.49,9.57
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,11.82,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,47.55,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,128.57,0.0
2016,10,29,7,15,249.0,34.5,1.2,10.5,65.0,232.04,181.43
2016,10,29,7,30,359.0,49.0,1.4,11.0,103.0,323.98,266.79
2016,10,29,7,45,438.0,59.0,1.6,12.0,148.5,396.66,329.54
2016,10,29,8,0,517.0,69.0,1.8,13.0,194.0,470.89,390.83
2016,10,29,8,15,566.0,76.0,1.9,13.5,239.5,521.46,431.35
2016,10,29,8,30,615.0,83.0,2.0,14.0,285.0,571.14,469.67
2016,10,29,8,45,659.0,86.0,2.15,15.0,330.0,611.09,498.54
2016,10,29,9,0,703.0,89.0,2.3,16.0,375.0,649.1,524.8
2016,10,29,9,15,727.0,92.5,2.45,16.5,414.5,670.57,539.13
2016,10,29,9,30,751.0,96.0,2.6,17.0,454.0,689.27,551.35
2016,10,29,9,45,794.0,90.0,2.8,18.0,492.5,705.28,560.7
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,721.14,569.89
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,718.69,566.09
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,712.84,560.07
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,696.39,545.26
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,681.27,530.94
2016,10,29,11,15,876.5,91.0,3.3,22.5,640.0,661.11,513.45
2016,10,29,11,30,881.0,92.0,3.3,23.0,653.0,637.86,493.54
2016,10,29,11,45,881.0,92.5,3.3,23.5,658.0,608.48,468.89
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,576.48,441.96
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,541.0,412.68
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,503.26,381.05
2016,10,29,12,45,878.5,91.0,3.15,24.5,645.5,461.86,345.24
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,418.54,307.24
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,372.29,266.96
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,324.98,225.27
2016,10,29,13,45,855.5,85.0,3.0,25.0,572.0,270.27,177.94
2016,10,29,14,0,846.0,83.0,3.0,25.0,546.0,219.65,134.72
2016,10,29,14,15,832.0,81.0,2.9,25.0,513.5,168.41,94.24
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,117.86,61.04
2016,10,29,14,45,798.5,76.0,2.75,25.0,442.5,67.34,41.22
2016,10,29,15,0,779.0,73.0,2.7,25.0,404.0,55.11,41.53
2016,10,29,15,15,751.0,69.5,2.5,24.5,361.0,53.46,40.33
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,51.83,39.1
2016,10,29,15,45,682.0,61.5,2.1,23.5,272.0,49.3,37.05
2016,10,29,16,0,641.0,57.0,1.9,23.0,226.0,42.77,31.45
2016,10,29,16,15,577.5,50.5,1.8,22.0,179.0,38.74,27.95
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,34.67,24.21
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,27.31,17.37
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,19.74,7.56
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,10.91,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,14.0,63.49,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,28.0,161.14,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,67.5,272.71,209.44
2016,10,30,7,30,450.0,41.0,1.3,13.0,107.0,372.59,303.02
2016,10,30,7,45,525.0,48.5,1.5,14.0,153.0,440.58,361.66
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,510.14,418.63
2016,10,30,8,15,647.5,61.5,1.65,15.5,246.0,558.59,456.15
2016,10,30,8,30,695.0,67.0,1.6,16.0,293.0,606.17,490.77
2016,10,30,8,45,727.5,70.5,1.6,17.0,337.0,635.22,509.54
2016,10,30,9,0,760.0,74.0,1.6,18.0,381.0,666.33,529.23
2016,10,30,9,15,782.5,77.0,1.7,19.0,421.0,686.84,541.37
2016,10,30,9,30,805.0,80.0,1.8,20.0,461.0,704.37,551.24
2016,10,30,9,45,824.5,81.5,1.95,21.0,496.0,714.75,556.26
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,721.8,558.94
2016,10,30,10,15,620.0,156.5,2.25,22.5,495.0,631.23,489.62
2016,10,30,10,30,396.0,230.0,2.4,23.0,459.0,520.5,404.06
2016,10,30,10,45,638.5,159.5,2.55,24.0,543.5,618.07,477.54
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,682.85,524.01
2016,10,30,11,15,715.5,148.0,2.75,25.0,592.0,616.76,472.23
2016,10,30,11,30,550.0,207.0,2.8,25.0,556.0,543.69,416.17
2016,10,30,11,45,530.0,216.5,2.85,25.5,554.5,518.32,395.53
2016,10,30,12,0,510.0,226.0,2.9,26.0,553.0,492.2,373.96
2016,10,30,12,15,700.0,158.5,2.95,26.0,605.0,506.09,382.96
2016,10,30,12,30,890.0,91.0,3.0,26.0,657.0,503.42,377.64
2016,10,30,12,45,729.5,142.5,3.05,26.0,601.5,437.32,325.64
2016,10,30,13,0,569.0,194.0,3.1,26.0,546.0,381.28,282.02
2016,10,30,13,15,389.5,232.0,3.05,26.0,470.0,321.26,236.94
2016,10,30,13,30,210.0,270.0,3.0,26.0,394.0,277.34,206.08
2016,10,30,13,45,257.0,250.5,2.95,26.0,395.0,254.73,186.03
