Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,14,0,304.0,231.0,2.9,26.0,396.0,230.14,164.16
2016,10,30,14,15,399.5,196.0,2.7,25.5,399.0,196.51,134.35
2016,10,30,14,30,495.0,161.0,2.5,25.0,402.0,147.05,95.95
2016,10,30,14,45,581.5,126.0,2.4,25.0,387.0,92.65,65.05
2016,10,30,15,0,668.0,91.0,2.3,25.0,372.0,62.41,47.73
2016,10,30,15,15,689.5,79.5,2.1,24.5,342.5,55.8,42.34
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,53.57,40.61
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,46.28,34.45
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,43.65,32.21
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,39.24,28.36
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,34.76,24.26
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,27.41,17.37
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,19.85,6.69
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,10.91,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,30.89,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,90.16,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,194.33,146.52
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,281.56,229.3
2016,10,31,7,45,359.5,66.0,2.5,15.0,137.5,349.0,288.16
2016,10,31,8,0,433.0,79.0,2.8,16.0,181.0,419.06,346.76
2016,10,31,8,15,485.0,88.0,2.85,16.5,225.5,470.39,388.47
2016,10,31,8,30,537.0,97.0,2.9,17.0,270.0,525.94,431.78
2016,10,31,8,45,578.5,103.0,2.95,17.5,313.5,566.91,462.43
2016,10,31,9,0,620.0,109.0,3.0,18.0,357.0,605.92,490.73
2016,10,31,9,15,647.0,114.0,2.9,18.5,396.0,630.9,507.12
2016,10,31,9,30,674.0,119.0,2.8,19.0,435.0,653.2,521.12
2016,10,31,9,45,697.0,122.0,2.7,19.5,469.5,667.47,528.88
2016,10,31,10,0,720.0,125.0,2.6,20.0,504.0,678.64,534.23
2016,10,31,10,15,733.5,127.5,2.5,20.0,531.0,679.24,532.72
2016,10,31,10,30,747.0,130.0,2.4,20.0,558.0,676.66,528.9
2016,10,31,10,45,753.5,133.0,2.3,20.5,578.0,666.59,518.57
2016,10,31,11,0,760.0,136.0,2.2,21.0,598.0,653.47,506.04
2016,10,31,11,15,765.0,137.0,2.1,21.0,610.5,634.36,490.11
2016,10,31,11,30,770.0,138.0,2.0,21.0,623.0,612.41,471.98
2016,10,31,11,45,763.0,142.5,1.9,21.5,626.0,584.18,448.07
2016,10,31,12,0,756.0,147.0,1.8,22.0,629.0,553.9,422.48
2016,10,31,12,15,396.0,203.0,1.7,22.0,455.5,388.15,297.44
2016,10,31,12,30,36.0,259.0,1.6,22.0,282.0,243.23,186.95
2016,10,31,12,45,396.5,198.0,1.5,22.0,442.0,340.88,259.17
2016,10,31,13,0,757.0,137.0,1.4,22.0,602.0,403.32,297.54
2016,10,31,13,15,664.5,157.0,1.4,22.0,556.5,349.98,254.2
2016,10,31,13,30,572.0,177.0,1.4,22.0,511.0,302.09,216.21
2016,10,31,13,45,623.0,160.0,1.4,22.0,508.5,267.99,184.76
2016,10,31,14,0,674.0,143.0,1.4,22.0,506.0,226.67,147.83
2016,10,31,14,15,655.0,138.5,1.45,22.0,473.5,180.86,112.67
2016,10,31,14,30,636.0,134.0,1.5,22.0,441.0,136.65,84.32
2016,10,31,14,45,526.5,139.5,1.6,22.0,379.5,99.18,79.46
2016,10,31,15,0,417.0,145.0,1.7,22.0,318.0,99.4,79.93
2016,10,31,15,15,370.5,140.5,1.75,21.5,282.0,97.88,78.98
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,99.54,80.71
2016,10,31,15,45,284.5,120.5,1.85,21.0,207.0,89.27,71.94
2016,10,31,16,0,245.0,105.0,1.9,21.0,168.0,78.68,62.74
2016,10,31,16,15,201.5,86.0,1.8,20.0,130.5,65.39,51.19
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,51.7,38.99
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,36.17,24.71
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,20.76,6.03
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,11.37,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,4.5,0.9,10.5,4.5,4.09,0.0
2016,11,1,7,0,0.0,9.0,1.0,11.0,9.0,8.19,0.0
2016,11,1,7,15,4.0,28.5,1.05,11.5,29.0,31.27,18.65
2016,11,1,7,30,8.0,48.0,1.1,12.0,49.0,55.54,41.17
2016,11,1,7,45,23.5,69.0,1.2,12.5,74.0,96.29,76.71
2016,11,1,8,0,39.0,90.0,1.3,13.0,99.0,129.6,105.62
2016,11,1,8,15,56.5,108.5,1.3,13.5,124.5,160.31,131.82
2016,11,1,8,30,74.0,127.0,1.3,14.0,150.0,191.16,157.52
2016,11,1,8,45,75.5,148.5,1.35,14.5,175.5,214.42,175.97
2016,11,1,9,0,77.0,170.0,1.4,15.0,201.0,236.93,193.45
2016,11,1,9,15,40.0,163.0,1.45,15.5,179.0,196.13,158.58
2016,11,1,9,30,3.0,156.0,1.5,16.0,157.0,148.07,117.83
2016,11,1,9,45,6.0,167.5,1.55,16.5,170.5,160.16,127.4
2016,11,1,10,0,9.0,179.0,1.6,17.0,184.0,172.17,136.65
2016,11,1,10,15,4.5,163.5,1.65,17.0,166.0,152.3,120.19
2016,11,1,10,30,0.0,148.0,1.7,17.0,148.0,133.53,104.71
2016,11,1,10,45,6.5,179.5,1.8,17.5,183.5,166.94,131.53
2016,11,1,11,0,13.0,211.0,1.9,18.0,219.0,199.71,157.33
2016,11,1,11,15,13.0,215.5,1.95,18.0,223.5,202.38,159.2
2016,11,1,11,30,13.0,220.0,2.0,18.0,228.0,204.99,161.13
2016,11,1,11,45,25.0,240.5,2.05,18.5,256.5,228.72,179.58
2016,11,1,12,0,37.0,261.0,2.1,19.0,285.0,254.18,199.06
2016,11,1,12,15,36.5,260.0,2.1,19.0,283.5,248.64,194.48
2016,11,1,12,30,36.0,259.0,2.1,19.0,282.0,243.04,189.98
2016,11,1,12,45,52.0,265.0,2.15,19.5,297.0,249.93,194.79
2016,11,1,13,0,68.0,271.0,2.2,20.0,312.0,254.79,197.76
2016,11,1,13,15,61.5,259.5,2.2,20.0,296.0,236.75,183.51
2016,11,1,13,30,55.0,248.0,2.2,20.0,280.0,219.48,169.95
2016,11,1,13,45,39.0,225.5,2.2,20.0,248.0,192.9,149.46
2016,11,1,14,0,23.0,203.0,2.2,20.0,216.0,173.82,135.1
2016,11,1,14,15,17.0,186.0,2.2,20.0,195.5,156.98,122.18
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,140.96,109.93
2016,11,1,14,45,6.5,154.0,2.2,20.0,157.5,127.21,104.06
2016,11,1,15,0,2.0,139.0,2.2,20.0,140.0,115.29,94.18
2016,11,1,15,15,1.0,123.5,2.1,19.5,124.0,103.02,84.06
2016,11,1,15,30,0.0,108.0,2.0,19.0,108.0,90.6,73.65
2016,11,1,15,45,0.0,91.0,1.9,19.0,91.0,76.95,61.86
2016,11,1,16,0,0.0,74.0,1.8,19.0,74.0,63.14,49.74
2016,11,1,16,15,0.0,57.5,1.6,18.5,57.5,49.55,37.73
2016,11,1,16,30,0.0,41.0,1.4,18.0,41.0,35.79,25.4
2016,11,1,16,45,0.0,26.5,1.2,17.5,26.5,23.37,13.99
2016,11,1,17,0,0.0,12.0,1.0,17.0,12.0,10.55,0.0
2016,11,1,17,15,0.0,6.0,1.0,16.5,6.0,5.46,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,11.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,12.0,19.0,66.02,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.5,54.5,197.68,144.31
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,288.86,234.6
2016,11,2,7,45,395.5,57.5,1.8,14.0,133.5,359.91,296.66
2016,11,2,8,0,477.0,68.0,2.0,15.0,177.0,434.38,358.67
2016,11,2,8,15,529.0,76.0,2.0,15.5,222.0,486.84,400.87
2016,11,2,8,30,581.0,84.0,2.0,16.0,267.0,538.57,440.76
2016,11,2,8,45,622.5,88.5,2.0,17.0,310.0,577.6,468.6
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,614.72,493.99
2016,11,2,9,15,689.5,97.5,2.0,18.5,392.0,637.95,509.09
2016,11,2,9,30,715.0,102.0,2.0,19.0,431.0,658.49,521.92
2016,11,2,9,45,735.0,104.5,2.0,20.0,464.5,669.81,526.79
2016,11,2,10,0,755.0,107.0,2.0,21.0,498.0,678.05,529.34
2016,11,2,10,15,768.0,109.0,1.85,21.5,525.5,677.54,525.54
2016,11,2,10,30,781.0,111.0,1.7,22.0,553.0,671.76,518.01
2016,11,2,10,45,790.0,112.5,1.6,23.0,573.0,662.03,506.94
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,649.1,493.62
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,630.0,476.47
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,607.95,457.16
2016,11,2,11,45,812.0,116.0,1.05,25.5,623.0,580.95,434.18
2016,11,2,12,0,815.0,116.0,0.9,26.0,628.0,551.33,409.09
2016,11,2,12,15,813.5,116.0,0.8,26.0,625.0,516.97,381.46
2016,11,2,12,30,812.0,116.0,0.7,26.0,622.0,480.57,351.82
2016,11,2,12,45,801.0,118.0,0.6,26.0,610.0,440.17,318.74
2016,11,2,13,0,790.0,120.0,0.5,26.0,598.0,398.84,284.38
2016,11,2,13,15,782.0,118.0,0.5,26.0,579.5,354.34,247.59
2016,11,2,13,30,774.0,116.0,0.5,26.0,561.0,305.04,206.67
2016,11,2,13,45,762.0,114.0,0.55,26.0,535.0,257.99,167.55
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,211.12,129.49
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,162.84,93.49
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,115.81,64.93
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.5,69.8,53.56
2016,11,2,15,0,668.0,97.0,0.7,26.0,370.0,67.53,51.88
2016,11,2,15,15,634.5,91.5,0.65,25.5,328.0,65.17,50.11
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,62.81,48.29
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,58.31,44.58
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,53.71,40.65
2016,11,2,16,15,445.0,60.0,0.65,23.0,154.0,47.12,34.92
2016,11,2,16,30,376.0,50.0,0.7,22.0,110.0,40.36,28.79
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.5,29.52,18.64
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.37,1.06
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,10.01,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,88.0,0.0
2016,11,3,7,15,260.0,27.0,1.3,13.5,55.0,224.4,159.5
2016,11,3,7,30,387.0,40.0,1.5,14.0,91.0,325.17,262.17
2016,11,3,7,45,461.0,49.0,1.75,15.0,134.5,391.83,320.85
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,460.14,377.83
2016,11,3,8,15,521.0,71.5,2.0,16.5,210.0,474.21,389.24
2016,11,3,8,30,507.0,85.0,2.0,17.0,242.0,485.54,397.44
2016,11,3,8,45,479.0,105.5,2.0,17.5,271.5,487.18,397.04
2016,11,3,9,0,451.0,126.0,2.0,18.0,301.0,491.37,398.06
2016,11,3,9,15,522.5,124.0,2.15,19.0,347.0,538.44,433.03
2016,11,3,9,30,594.0,122.0,2.3,20.0,393.0,590.67,470.47
2016,11,3,9,45,681.0,110.0,2.5,21.0,443.5,634.48,501.53
2016,11,3,10,0,768.0,98.0,2.7,22.0,494.0,671.63,527.15
2016,11,3,10,15,780.5,100.5,2.7,22.5,520.5,671.77,524.53
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,668.64,519.76
2016,11,3,10,45,802.0,104.0,2.75,23.5,567.5,658.27,509.95
2016,11,3,11,0,811.0,105.0,2.8,24.0,588.0,644.71,497.79
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.5,625.48,481.91
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,603.29,463.69
2016,11,3,11,45,823.5,107.0,2.7,24.5,618.0,575.82,440.63
2016,11,3,12,0,826.0,107.0,2.7,25.0,623.0,545.75,415.31
2016,11,3,12,15,825.0,106.5,2.65,25.0,620.0,510.98,386.73
2016,11,3,12,30,824.0,106.0,2.6,25.0,617.0,474.13,355.96
2016,11,3,12,45,804.0,112.0,2.55,25.5,603.0,433.42,321.11
2016,11,3,13,0,784.0,118.0,2.5,26.0,589.0,392.39,285.58
2016,11,3,13,15,776.0,116.5,2.45,26.0,570.5,348.7,247.98
2016,11,3,13,30,768.0,115.0,2.4,26.0,552.0,300.23,206.36
2016,11,3,13,45,758.0,112.0,2.4,26.0,527.0,253.24,166.08
2016,11,3,14,0,748.0,109.0,2.4,26.0,502.0,206.26,127.06
2016,11,3,14,15,730.0,105.5,2.3,26.0,470.0,158.2,90.84
2016,11,3,14,30,712.0,102.0,2.2,26.0,438.0,111.42,62.5
2016,11,3,14,45,563.0,121.0,2.15,26.0,373.0,83.15,64.9
2016,11,3,15,0,414.0,140.0,2.1,26.0,308.0,96.54,76.34
2016,11,3,15,15,504.5,112.0,1.9,25.5,293.5,79.3,62.09
2016,11,3,15,30,595.0,84.0,1.7,25.0,279.0,61.36,47.07
2016,11,3,15,45,548.0,76.5,1.5,24.5,235.5,57.21,43.65
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,52.98,40.01
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,46.81,34.61
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,40.51,28.85
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,27.72,17.05
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.57,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,9.55,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,84.18,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,222.08,153.87
2016,11,4,7,30,395.0,40.0,3.7,13.0,91.0,328.5,267.4
2016,11,4,7,45,496.5,46.5,3.8,13.5,138.0,409.98,340.32
2016,11,4,8,0,598.0,53.0,3.9,14.0,185.0,493.82,411.72
2016,11,4,8,15,650.0,58.5,4.0,14.5,232.0,544.33,453.62
2016,11,4,8,30,702.0,64.0,4.1,15.0,279.0,589.68,489.49
2016,11,4,8,45,747.5,65.5,4.25,15.5,325.0,629.42,519.51
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,666.93,547.07
2016,11,4,9,15,816.5,69.5,4.35,16.0,411.5,687.27,561.09
2016,11,4,9,30,840.0,72.0,4.3,16.0,452.0,704.59,572.68
2016,11,4,9,45,868.5,70.0,4.3,16.5,489.0,711.4,575.39
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,720.65,580.03
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.5,718.52,576.89
2016,11,4,10,30,920.0,71.0,4.1,17.0,583.0,712.87,571.42
2016,11,4,10,45,929.0,71.5,4.05,17.5,604.5,700.86,559.67
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,685.35,545.02
2016,11,4,11,15,942.5,72.5,3.95,18.0,639.5,663.55,526.53
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,638.5,505.33
2016,11,4,11,45,950.0,72.5,3.85,18.5,658.5,608.42,479.08
2016,11,4,12,0,953.0,72.0,3.8,19.0,664.0,575.38,450.18
2016,11,4,12,15,952.5,72.0,3.7,19.0,661.0,538.26,418.36
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,498.67,383.91
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,455.38,345.22
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,410.0,304.12
2016,11,4,13,15,945.0,68.0,3.4,20.0,617.0,361.4,260.41
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,311.57,215.25
2016,11,4,13,45,931.0,65.5,3.25,20.0,572.0,259.87,168.96
2016,11,4,14,0,923.0,64.0,3.2,20.0,546.0,207.58,123.92
2016,11,4,14,15,910.0,62.5,3.1,19.5,512.5,154.35,82.93
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,101.49,51.32
2016,11,4,14,45,879.0,58.5,2.95,19.0,440.0,51.91,39.77
2016,11,4,15,0,861.0,56.0,2.9,19.0,401.0,49.99,38.23
2016,11,4,15,15,833.5,53.5,2.7,18.5,357.0,47.93,36.59
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,45.8,34.86
2016,11,4,15,45,765.5,47.5,2.35,18.0,266.0,38.58,28.49
2016,11,4,16,0,725.0,44.0,2.2,18.0,219.0,36.41,26.51
2016,11,4,16,15,659.5,39.0,1.95,17.0,171.0,32.86,23.29
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,29.34,19.9
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,22.82,13.33
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,16.21,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,8.19,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,111.0,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,222.0,13.0,1.5,5.0,19.0,136.01,0.0
2016,11,5,7,15,370.5,23.0,1.6,5.5,58.5,271.77,185.38
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,387.78,319.49
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.5,458.26,384.03
2016,11,5,8,0,677.0,46.0,2.0,8.0,193.0,529.73,445.0
2016,11,5,8,15,725.0,50.5,1.95,8.5,241.0,578.24,484.35
2016,11,5,8,30,773.0,55.0,1.9,9.0,289.0,625.48,520.26
2016,11,5,8,45,804.5,58.0,1.85,10.0,334.0,657.52,541.89
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,687.1,560.76
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,700.61,567.2
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,717.07,575.6
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.5,724.79,576.74
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,729.12,575.48
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,726.09,569.98
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,719.52,561.97
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,706.15,547.83
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,689.32,531.17
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,667.0,511.25
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,641.43,488.95
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,610.8,462.9
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,577.27,434.56
2016,11,5,12,15,955.5,75.0,0.25,17.0,661.5,539.51,405.04
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,499.34,372.85
2016,11,5,12,45,951.5,74.0,0.35,17.0,647.0,455.62,336.98
2016,11,5,13,0,949.0,73.0,0.4,17.0,636.0,409.96,298.47
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.5,361.29,256.63
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,311.45,213.05
2016,11,5,13,45,925.0,70.0,0.55,17.5,570.0,259.66,167.71
2016,11,5,14,0,914.0,69.0,0.6,18.0,543.0,207.57,123.72
2016,11,5,14,15,900.0,67.5,0.6,17.5,509.5,154.68,83.85
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,102.25,53.35
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,55.75,43.46
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,47.92,36.78
2016,11,5,15,15,814.0,59.0,0.55,17.0,353.0,46.34,35.48
2016,11,5,15,30,785.0,56.0,0.5,17.0,309.0,44.78,34.16
2016,11,5,15,45,741.5,52.0,0.5,17.0,261.5,42.32,31.98
2016,11,5,16,0,698.0,48.0,0.5,17.0,214.0,39.89,29.74
2016,11,5,16,15,629.0,42.0,0.55,16.0,166.5,35.59,25.81
2016,11,5,16,30,560.0,36.0,0.6,15.0,119.0,31.27,21.67
2016,11,5,16,45,437.5,27.0,0.65,14.0,76.5,23.86,14.12
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,16.28,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,8.19,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.5,6.0,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,231.0,12.0,1.7,4.0,17.0,139.39,0.0
2016,11,6,7,15,383.0,21.5,1.85,4.5,56.5,275.27,178.37
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,393.8,324.93
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,464.75,391.2
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,536.85,453.56
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.5,584.38,492.18
2016,11,6,8,30,794.0,50.0,2.1,8.0,288.0,630.7,527.28
2016,11,6,8,45,827.0,52.5,1.95,9.0,333.5,657.15,544.24
2016,11,6,9,0,860.0,55.0,1.8,10.0,379.0,687.28,563.05
2016,11,6,9,15,881.0,57.0,1.85,11.0,419.5,705.59,573.67
2016,11,6,9,30,902.0,59.0,1.9,12.0,460.0,720.85,581.87
2016,11,6,9,45,919.0,60.0,2.0,13.5,495.5,728.73,583.84
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,733.16,583.32
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.5,729.15,577.85
2016,11,6,10,30,956.0,63.0,2.0,16.0,588.0,721.55,570.01
2016,11,6,10,45,963.0,64.0,2.0,16.5,609.0,708.34,557.82
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,691.59,542.72
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,668.62,522.65
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,642.36,499.98
2016,11,6,11,45,978.0,66.0,1.85,18.5,661.0,610.99,473.29
2016,11,6,12,0,979.0,66.0,1.8,19.0,666.0,576.7,444.03
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.5,538.65,412.22
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,498.1,377.74
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,454.01,339.91
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,408.02,299.62
2016,11,6,13,15,962.5,65.0,1.65,19.0,617.0,358.67,255.8
2016,11,6,13,30,956.0,64.0,1.6,19.0,598.0,308.1,210.51
2016,11,6,13,45,946.5,63.0,1.55,19.5,571.0,255.9,163.99
2016,11,6,14,0,937.0,62.0,1.5,20.0,544.0,203.22,119.1
2016,11,6,14,15,923.0,60.5,1.45,19.5,510.5,149.4,78.65
2016,11,6,14,30,909.0,59.0,1.4,19.0,477.0,96.04,48.17
2016,11,6,14,45,889.5,57.0,1.4,19.0,437.0,50.91,38.93
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,49.32,37.68
2016,11,6,15,15,841.5,52.5,1.25,18.5,353.0,47.23,36.01
2016,11,6,15,30,813.0,50.0,1.1,18.0,309.0,45.07,34.24
2016,11,6,15,45,770.5,46.5,1.0,18.0,261.5,37.92,27.94
2016,11,6,16,0,728.0,43.0,0.9,18.0,214.0,35.72,25.91
2016,11,6,16,15,659.5,38.0,0.9,17.0,166.0,32.13,22.63
2016,11,6,16,30,591.0,33.0,0.9,16.0,118.0,28.57,19.18
2016,11,6,16,45,465.5,24.5,0.95,15.0,75.5,21.53,11.94
2016,11,6,17,0,340.0,16.0,1.0,14.0,33.0,14.33,0.0
2016,11,6,17,15,170.0,8.0,1.0,13.5,16.5,7.28,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,88.0,5.5,1.95,5.0,7.0,0.0,0.0
2016,11,7,7,0,176.0,11.0,2.1,5.0,14.0,107.31,0.0
2016,11,7,7,15,329.0,21.0,2.25,5.5,51.0,247.53,148.03
2016,11,7,7,30,482.0,31.0,2.4,6.0,88.0,359.33,295.51
2016,11,7,7,45,564.5,37.5,2.55,7.0,134.0,430.33,362.2
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,502.72,424.97
2016,11,7,8,15,696.5,48.5,2.75,8.5,226.5,551.28,466.07
2016,11,7,8,30,746.0,53.0,2.8,9.0,273.0,598.77,503.75
2016,11,7,8,45,778.5,56.0,2.85,10.0,317.0,630.98,526.9
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,660.87,547.4
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,674.6,555.66
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,691.32,566.11
2016,11,7,9,45,872.0,65.5,2.9,12.5,475.5,699.09,569.63
2016,11,7,10,0,888.0,67.0,2.9,13.0,510.0,703.58,570.75
2016,11,7,10,15,899.5,68.5,2.8,13.5,538.0,701.52,566.59
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,695.99,559.7
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.0,683.74,547.5
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,668.09,532.71
2016,11,7,11,15,930.5,72.5,2.55,15.0,621.5,646.68,514.46
2016,11,7,11,30,935.0,73.0,2.5,15.0,635.0,622.06,493.54
2016,11,7,11,45,937.5,73.5,2.45,15.5,640.0,593.21,468.19
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,561.44,440.22
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,524.94,408.93
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,486.0,375.02
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.5,443.07,336.7
2016,11,7,13,0,934.0,72.0,2.3,17.0,619.0,398.25,296.11
2016,11,7,13,15,928.5,71.0,2.25,17.0,600.0,350.78,253.23
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,302.06,208.92
2016,11,7,13,45,913.5,69.0,2.2,17.5,555.0,251.45,163.34
2016,11,7,14,0,904.0,68.0,2.2,18.0,529.0,200.41,119.49
2016,11,7,14,15,890.0,66.0,2.15,17.5,496.0,147.89,79.88
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,95.87,50.31
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.5,54.27,42.22
2016,11,7,15,0,836.0,60.0,2.1,17.0,386.0,46.51,35.53
2016,11,7,15,15,806.5,57.0,1.9,16.5,342.0,44.88,34.24
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,43.27,32.93
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,40.76,30.76
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,38.27,28.5
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,33.9,24.47
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,29.51,20.22
2016,11,7,16,45,413.0,25.0,1.05,12.0,70.0,22.03,12.33
2016,11,7,17,0,281.0,16.0,1.0,11.0,29.0,14.37,0.0
2016,11,7,17,15,140.5,8.0,1.0,10.5,14.5,7.28,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.5,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,173.0,10.0,1.0,5.0,13.0,104.19,0.0
2016,11,8,7,15,331.5,20.0,1.1,6.0,49.5,238.59,127.49
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,361.37,292.41
2016,11,8,7,45,392.0,50.5,1.3,8.0,108.5,340.7,283.48
2016,11,8,8,0,294.0,71.0,1.4,9.0,131.0,306.74,257.81
2016,11,8,8,15,320.0,85.0,1.5,9.5,165.5,342.99,289.42
2016,11,8,8,30,346.0,99.0,1.6,10.0,200.0,378.76,318.94
2016,11,8,8,45,453.5,98.5,1.7,11.0,252.5,452.39,378.44
2016,11,8,9,0,561.0,98.0,1.8,12.0,305.0,533.09,440.94
2016,11,8,9,15,544.0,115.0,1.85,12.5,333.5,539.17,443.01
2016,11,8,9,30,527.0,132.0,1.9,13.0,362.0,537.58,439.66
2016,11,8,9,45,546.5,138.5,2.0,13.5,393.5,552.82,449.96
2016,11,8,10,0,566.0,145.0,2.1,14.0,425.0,565.66,458.1
2016,11,8,10,15,725.0,113.5,2.1,14.5,492.0,636.42,511.21
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,688.2,548.51
2016,11,8,10,45,731.0,127.5,2.15,15.5,532.0,624.28,496.17
2016,11,8,11,0,578.0,173.0,2.2,16.0,505.0,549.26,436.48
2016,11,8,11,15,511.0,201.0,2.2,16.5,499.0,517.23,409.59
2016,11,8,11,30,444.0,229.0,2.2,17.0,493.0,485.38,382.69
2016,11,8,11,45,333.0,254.5,2.2,17.5,453.5,423.48,333.03
2016,11,8,12,0,222.0,280.0,2.2,18.0,414.0,368.76,289.16
2016,11,8,12,15,359.5,246.5,2.15,18.0,462.5,394.94,308.36
2016,11,8,12,30,497.0,213.0,2.1,18.0,511.0,409.2,316.42
2016,11,8,12,45,485.0,213.5,2.05,18.5,500.0,378.54,289.65
2016,11,8,13,0,473.0,214.0,2.0,19.0,489.0,347.76,262.8
2016,11,8,13,15,468.0,207.0,1.95,19.0,472.0,313.19,233.2
2016,11,8,13,30,463.0,200.0,1.9,19.0,455.0,278.43,203.3
2016,11,8,13,45,553.0,163.5,1.9,19.5,454.0,240.8,167.39
2016,11,8,14,0,643.0,127.0,1.9,20.0,453.0,194.39,124.83
2016,11,8,14,15,392.5,162.5,1.7,19.5,357.5,156.63,106.83
2016,11,8,14,30,142.0,198.0,1.5,19.0,262.0,152.16,116.05
2016,11,8,14,45,133.5,182.5,1.3,18.5,239.0,132.25,108.96
2016,11,8,15,0,125.0,167.0,1.1,18.0,216.0,122.24,100.84
2016,11,8,15,15,119.5,148.0,1.1,17.0,190.5,109.9,90.8
2016,11,8,15,30,114.0,129.0,1.1,16.0,165.0,97.17,80.21
2016,11,8,15,45,102.5,109.5,1.15,15.5,138.0,83.71,68.57
2016,11,8,16,0,91.0,90.0,1.2,15.0,111.0,69.87,56.33
2016,11,8,16,15,75.0,70.0,1.25,14.5,84.5,55.3,43.18
2016,11,8,16,30,59.0,50.0,1.3,14.0,58.0,40.34,29.44
2016,11,8,16,45,29.5,32.0,1.4,13.5,36.0,26.95,15.9
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,12.34,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.37,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,116.5,21.0,1.85,9.5,34.0,117.65,50.74
2016,11,9,7,30,233.0,42.0,2.0,10.0,68.0,227.97,182.39
2016,11,9,7,45,316.5,56.0,2.15,10.5,109.5,298.81,247.94
2016,11,9,8,0,400.0,70.0,2.3,11.0,151.0,373.06,312.52
2016,11,9,8,15,459.0,80.0,2.5,11.5,195.0,427.81,359.15
2016,11,9,8,30,518.0,90.0,2.7,12.0,239.0,485.86,406.67
2016,11,9,8,45,576.5,93.5,2.9,12.5,284.0,534.59,445.49
2016,11,9,9,0,635.0,97.0,3.1,13.0,329.0,581.41,481.73
2016,11,9,9,15,666.0,102.0,3.35,13.5,368.5,608.48,501.67
2016,11,9,9,30,697.0,107.0,3.6,14.0,408.0,632.89,519.2
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,654.72,534.98
2016,11,9,10,0,789.0,99.0,4.2,15.0,486.0,670.36,545.84
2016,11,9,10,15,394.5,60.5,4.35,15.0,254.0,347.78,289.13
2016,11,9,10,30,0.0,22.0,4.5,15.0,22.0,19.4,10.74
2016,11,9,10,45,7.0,113.5,4.7,15.5,117.5,105.74,83.14
2016,11,9,11,0,14.0,205.0,4.9,16.0,213.0,194.77,155.9
2016,11,9,11,15,10.0,197.0,5.0,16.0,203.0,183.37,146.28
2016,11,9,11,30,6.0,189.0,5.1,16.0,193.0,172.52,137.29
2016,11,9,11,45,243.0,205.0,5.25,16.0,351.0,327.73,264.65
2016,11,9,12,0,480.0,221.0,5.4,16.0,509.0,454.98,364.29
2016,11,9,12,15,444.0,230.0,5.4,16.0,495.5,422.57,336.35
2016,11,9,12,30,408.0,239.0,5.4,16.0,482.0,389.2,308.07
2016,11,9,12,45,662.5,159.5,5.4,16.0,545.5,403.09,313.84
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,394.27,297.87
2016,11,9,13,15,909.5,79.0,5.35,15.5,590.0,346.98,254.53
2016,11,9,13,30,902.0,78.0,5.3,15.0,571.0,298.65,210.04
2016,11,9,13,45,894.0,75.5,5.25,15.0,545.0,248.18,163.98
2016,11,9,14,0,886.0,73.0,5.2,15.0,519.0,197.2,119.74
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.5,145.54,80.49
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,87.98,46.49
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,51.11,39.8
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,50.41,39.28
2016,11,9,15,15,777.5,61.5,4.95,14.5,331.0,48.5,37.74
2016,11,9,15,30,746.0,58.0,4.8,14.0,288.0,46.61,36.16
2016,11,9,15,45,696.0,53.5,4.7,13.5,241.5,43.79,33.68
2016,11,9,16,0,646.0,49.0,4.6,13.0,195.0,40.99,31.1
2016,11,9,16,15,570.0,42.5,4.3,12.5,149.0,36.28,26.65
2016,11,9,16,30,494.0,36.0,4.0,12.0,103.0,28.89,19.62
2016,11,9,16,45,356.5,26.0,3.75,11.5,63.5,21.2,11.14
2016,11,9,17,0,219.0,16.0,3.5,11.0,24.0,14.55,0.0
2016,11,9,17,15,109.5,8.0,3.35,10.5,12.0,7.28,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
