Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,127.08,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,295.18,194.43
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.5,380.84,318.72
2016,11,20,8,0,643.0,38.0,2.9,1.0,144.0,463.91,397.44
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.5,517.09,446.22
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,569.46,491.82
2016,11,20,8,45,798.0,51.5,3.4,2.5,281.5,604.32,521.21
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,636.92,547.48
2016,11,20,9,15,859.5,57.5,3.6,3.5,366.5,652.05,558.22
2016,11,20,9,30,884.0,60.0,3.6,4.0,407.0,669.59,570.2
2016,11,20,9,45,903.0,61.5,3.65,4.5,442.0,679.1,575.54
2016,11,20,10,0,922.0,63.0,3.7,5.0,477.0,685.3,578.02
2016,11,20,10,15,933.5,64.0,3.7,5.5,505.0,682.54,573.08
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,676.3,565.31
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,663.8,552.68
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,647.84,537.18
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,626.14,517.72
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,601.21,495.36
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,570.8,467.5
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,537.56,436.87
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,500.51,403.22
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,461.07,366.85
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,417.95,326.17
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,373.12,283.45
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.5,325.93,238.78
2016,11,20,13,30,939.0,66.0,4.0,9.0,545.0,277.61,193.15
2016,11,20,13,45,923.5,66.0,4.05,9.5,518.0,227.3,147.07
2016,11,20,14,0,908.0,66.0,4.1,10.0,491.0,177.03,104.34
2016,11,20,14,15,892.0,64.5,4.1,9.5,458.5,125.84,67.94
2016,11,20,14,30,876.0,63.0,4.1,9.0,426.0,75.26,44.66
2016,11,20,14,45,847.5,61.5,4.1,9.0,387.0,47.86,37.93
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,47.38,37.58
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,45.72,36.19
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,44.12,34.79
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,41.6,32.39
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,39.16,29.93
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,33.38,24.39
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,27.54,18.32
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,12.25,0.59
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,11.5,1.5,-1.0,24.0,106.63,0.0
2016,11,21,7,30,359.0,23.0,1.8,0.0,48.0,258.73,158.44
2016,11,21,7,45,468.5,31.5,2.15,0.5,90.5,338.99,282.72
2016,11,21,8,0,578.0,40.0,2.5,1.0,133.0,424.33,363.29
2016,11,21,8,15,641.5,45.5,2.75,1.5,178.0,479.98,414.35
2016,11,21,8,30,705.0,51.0,3.0,2.0,223.0,534.97,462.55
2016,11,21,8,45,746.5,54.5,3.25,2.5,267.0,572.19,494.24
2016,11,21,9,0,788.0,58.0,3.5,3.0,311.0,607.33,522.96
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.5,629.2,539.14
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,648.18,552.41
2016,11,21,9,45,864.5,64.0,3.5,5.0,425.0,654.38,554.25
2016,11,21,10,0,887.0,65.0,3.5,6.0,460.0,662.45,557.21
2016,11,21,10,15,900.0,66.5,3.5,6.5,488.5,661.57,553.81
2016,11,21,10,30,913.0,68.0,3.5,7.0,517.0,657.27,547.64
2016,11,21,10,45,923.5,68.0,3.5,7.5,538.5,646.27,536.13
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,631.84,521.8
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,611.66,503.64
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,588.25,482.6
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,559.62,456.2
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,528.07,426.99
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,492.61,394.11
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,454.66,358.56
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,413.0,319.36
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,369.38,277.92
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,322.59,233.99
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,274.55,189.03
2016,11,21,13,45,925.5,63.5,3.5,11.0,514.0,224.42,143.57
2016,11,21,14,0,916.0,62.0,3.5,11.0,489.0,173.81,100.87
2016,11,21,14,15,901.0,60.5,3.45,11.0,457.0,122.5,64.59
2016,11,21,14,30,886.0,59.0,3.4,11.0,425.0,71.69,41.63
2016,11,21,14,45,865.0,57.0,3.4,11.0,387.0,50.74,40.23
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,49.08,38.82
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,41.82,32.37
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,40.06,30.83
2016,11,21,15,45,731.5,45.0,2.55,9.5,219.0,37.39,28.38
2016,11,21,16,0,682.0,41.0,2.3,9.0,174.0,34.75,25.84
2016,11,21,16,15,599.5,35.0,2.1,7.5,129.0,30.21,21.5
2016,11,21,16,30,517.0,29.0,1.9,6.0,84.0,25.68,16.66
2016,11,21,16,45,258.5,14.5,1.7,5.0,42.0,12.41,0.14
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,119.6,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,277.3,154.81
2016,11,22,7,45,519.5,28.5,1.45,-0.5,92.0,364.63,301.84
2016,11,22,8,0,626.0,36.0,1.6,0.0,135.0,447.41,380.53
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.5,501.11,428.96
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,554.21,474.15
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,589.41,503.06
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,617.17,524.9
2016,11,22,9,15,851.0,54.5,1.8,2.5,354.0,637.88,540.38
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,655.8,553.08
2016,11,22,9,45,683.5,100.5,2.0,4.0,377.5,582.97,490.6
2016,11,22,10,0,491.0,144.0,2.1,5.0,361.0,492.0,413.97
2016,11,22,10,15,713.5,102.5,2.0,5.5,440.0,586.61,489.76
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,661.51,546.09
2016,11,22,10,45,944.0,62.0,1.85,7.0,540.0,649.94,532.27
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,634.92,516.51
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,613.94,496.69
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,589.74,474.18
2016,11,22,11,45,963.5,63.5,1.55,9.5,593.0,560.33,447.71
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,528.0,418.55
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.5,491.38,385.29
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,452.38,349.59
2016,11,22,12,45,955.0,64.0,1.2,11.5,582.0,410.29,310.9
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,366.53,270.34
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,319.72,227.46
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,271.83,183.73
2016,11,22,13,45,920.5,62.5,0.85,12.0,508.0,221.6,139.37
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,171.1,97.79
2016,11,22,14,15,893.5,59.5,0.7,12.0,450.0,120.23,62.6
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,69.91,40.51
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.5,49.58,39.07
2016,11,22,15,0,835.0,53.0,0.5,12.0,343.0,47.54,37.34
2016,11,22,15,15,803.0,50.0,0.4,11.5,301.0,44.99,35.17
2016,11,22,15,30,771.0,47.0,0.3,11.0,259.0,38.37,29.27
2016,11,22,15,45,722.5,43.0,0.25,11.0,214.0,35.66,26.74
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,32.96,24.1
2016,11,22,16,15,592.0,33.0,0.3,10.5,125.0,28.35,19.63
2016,11,22,16,30,510.0,27.0,0.4,10.0,81.0,23.74,14.69
2016,11,22,16,45,255.0,13.5,0.55,9.5,40.5,11.49,0.0
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,57.5,11.0,1.05,0.5,15.0,40.49,0.0
2016,11,23,7,30,115.0,22.0,1.1,1.0,30.0,115.42,53.46
2016,11,23,7,45,165.0,38.0,1.2,2.0,59.0,175.32,142.76
2016,11,23,8,0,215.0,54.0,1.3,3.0,88.0,225.25,190.52
2016,11,23,8,15,243.0,70.5,1.25,3.5,119.5,250.92,214.89
2016,11,23,8,30,271.0,87.0,1.2,4.0,151.0,288.9,248.1
2016,11,23,8,45,292.0,100.5,1.15,4.5,182.0,317.71,272.33
2016,11,23,9,0,313.0,114.0,1.1,5.0,213.0,345.82,295.04
2016,11,23,9,15,311.5,130.5,0.95,5.5,239.0,361.82,306.34
2016,11,23,9,30,310.0,147.0,0.8,6.0,265.0,376.18,315.84
2016,11,23,9,45,320.0,160.0,0.7,7.0,291.5,392.37,326.25
2016,11,23,10,0,330.0,173.0,0.6,8.0,318.0,407.0,334.99
2016,11,23,10,15,586.0,126.5,0.85,9.0,403.5,529.2,431.95
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,625.93,505.15
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,616.37,495.75
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,603.59,484.43
2016,11,23,11,15,863.5,86.0,1.75,12.0,544.0,585.44,468.89
2016,11,23,11,30,870.0,87.0,1.8,12.0,558.0,564.2,450.66
2016,11,23,11,45,873.0,87.0,1.9,12.5,564.0,537.13,426.99
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,507.32,400.67
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,473.35,371.03
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,437.13,338.84
2016,11,23,12,45,872.5,86.0,2.15,13.5,556.5,397.16,302.36
2016,11,23,13,0,870.0,85.0,2.2,14.0,547.0,355.44,263.82
2016,11,23,13,15,655.0,134.5,2.2,14.0,476.0,293.93,215.83
2016,11,23,13,30,440.0,184.0,2.2,14.0,405.0,248.06,183.03
2016,11,23,13,45,362.0,188.0,2.25,14.0,364.0,212.97,156.1
2016,11,23,14,0,284.0,192.0,2.3,14.0,323.0,182.71,134.74
2016,11,23,14,15,214.5,184.0,2.15,13.5,279.0,156.35,118.1
2016,11,23,14,30,145.0,176.0,2.0,13.0,235.0,132.93,104.92
2016,11,23,14,45,139.5,161.0,1.95,13.0,213.5,118.63,99.87
2016,11,23,15,0,134.0,146.0,1.9,13.0,192.0,108.68,91.3
2016,11,23,15,15,128.5,128.5,1.65,12.0,168.0,96.94,81.33
2016,11,23,15,30,123.0,111.0,1.4,11.0,144.0,84.86,70.84
2016,11,23,15,45,113.0,92.5,1.2,10.5,119.0,71.78,59.11
2016,11,23,16,0,103.0,74.0,1.0,10.0,94.0,58.35,46.82
2016,11,23,16,15,84.5,55.5,1.05,9.5,69.0,44.53,33.97
2016,11,23,16,30,66.0,37.0,1.1,9.0,44.0,30.37,20.31
2016,11,23,16,45,33.0,18.5,1.15,8.5,22.0,15.78,0.2
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,6.0,1.2,6.5,6.0,5.46,0.0
2016,11,24,7,30,0.0,12.0,1.4,7.0,12.0,10.55,0.0
2016,11,24,7,45,0.0,25.0,1.6,7.5,25.0,22.04,12.56
2016,11,24,8,0,0.0,38.0,1.8,8.0,38.0,34.53,24.0
2016,11,24,8,15,0.0,52.5,1.75,8.5,52.5,48.91,36.8
2016,11,24,8,30,0.0,67.0,1.7,9.0,67.0,62.94,49.16
2016,11,24,8,45,0.0,82.0,1.7,9.5,82.0,77.29,61.59
2016,11,24,9,0,0.0,97.0,1.7,10.0,97.0,91.46,73.65
2016,11,24,9,15,125.5,125.0,1.75,10.5,172.5,221.35,185.93
2016,11,24,9,30,251.0,153.0,1.8,11.0,248.0,344.2,287.38
2016,11,24,9,45,285.0,163.0,1.9,12.0,280.0,372.45,308.31
2016,11,24,10,0,319.0,173.0,2.0,13.0,312.0,399.27,328.12
2016,11,24,10,15,566.5,127.0,2.15,13.5,392.5,515.94,421.25
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,607.77,491.68
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,599.57,481.9
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,588.12,470.17
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,569.72,453.61
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,548.33,434.49
2016,11,24,11,45,854.5,83.0,2.95,17.5,548.0,522.23,411.53
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,493.44,385.98
2016,11,24,12,15,858.0,83.0,3.1,18.5,552.5,460.49,356.39
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,425.31,324.48
2016,11,24,12,45,832.0,90.5,3.15,19.5,537.5,385.55,288.89
2016,11,24,13,0,806.0,98.0,3.2,20.0,524.0,345.72,252.97
2016,11,24,13,15,798.0,97.0,3.15,20.0,507.5,303.66,215.09
2016,11,24,13,30,790.0,96.0,3.1,20.0,491.0,260.85,176.73
2016,11,24,13,45,776.5,94.0,3.1,20.0,466.5,215.69,137.74
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,165.99,97.78
2016,11,24,14,15,744.5,89.5,2.95,20.0,412.0,120.22,66.72
2016,11,24,14,30,726.0,87.0,2.8,20.0,382.0,75.61,46.95
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.5,59.48,46.36
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,58.55,45.64
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,56.06,43.69
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,53.61,41.7
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,50.65,39.05
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,47.82,36.34
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.5,39.87,28.94
2016,11,24,16,30,273.0,38.0,1.2,16.0,66.0,29.75,19.06
2016,11,24,16,45,136.5,19.0,1.2,15.5,33.0,14.95,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,12.0,0.9,8.5,16.0,50.79,0.0
2016,11,25,7,30,152.0,24.0,1.0,9.0,32.0,137.0,35.67
2016,11,25,7,45,257.5,38.0,1.15,9.5,68.5,228.53,179.39
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,309.77,254.51
2016,11,25,8,15,433.5,61.5,1.25,10.5,146.5,368.01,305.2
2016,11,25,8,30,504.0,71.0,1.2,11.0,188.0,428.35,355.21
2016,11,25,8,45,554.0,77.5,1.15,11.5,229.0,472.02,389.89
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,514.12,421.86
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,541.56,440.11
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,566.56,455.66
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,581.65,463.11
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,593.82,468.02
2016,11,25,10,15,564.0,140.0,0.85,16.5,393.5,521.74,412.39
2016,11,25,10,30,409.0,179.0,1.0,17.0,375.0,454.87,360.2
2016,11,25,10,45,354.5,198.5,1.15,18.0,374.0,421.49,333.25
2016,11,25,11,0,300.0,218.0,1.3,19.0,373.0,397.95,313.22
2016,11,25,11,15,217.5,232.0,1.4,19.0,345.5,346.64,272.84
2016,11,25,11,30,135.0,246.0,1.5,19.0,318.0,306.15,240.68
2016,11,25,11,45,207.5,243.0,1.65,19.5,355.5,331.63,259.96
2016,11,25,12,0,280.0,240.0,1.8,20.0,393.0,356.41,277.57
2016,11,25,12,15,432.0,200.5,1.85,20.0,435.5,376.47,290.78
2016,11,25,12,30,584.0,161.0,1.9,20.0,478.0,381.28,290.64
2016,11,25,12,45,538.5,172.5,2.0,20.5,460.5,346.83,261.27
2016,11,25,13,0,493.0,184.0,2.1,21.0,443.0,314.3,233.69
2016,11,25,13,15,511.5,172.0,2.1,21.0,433.0,282.65,205.56
2016,11,25,13,30,530.0,160.0,2.1,21.0,423.0,248.76,175.41
2016,11,25,13,45,497.5,158.0,2.15,21.0,396.0,211.25,144.93
2016,11,25,14,0,465.0,156.0,2.2,21.0,369.0,176.17,118.21
2016,11,25,14,15,389.0,157.0,2.05,20.5,327.0,142.54,97.6
2016,11,25,14,30,313.0,158.0,1.9,20.0,285.0,120.53,89.82
2016,11,25,14,45,292.0,148.0,1.75,20.0,258.0,106.84,87.12
2016,11,25,15,0,271.0,138.0,1.6,20.0,231.0,100.5,81.81
2016,11,25,15,15,257.0,122.0,1.4,19.5,201.0,90.11,73.08
2016,11,25,15,30,243.0,106.0,1.2,19.0,171.0,79.42,63.92
2016,11,25,15,45,206.5,90.0,1.0,18.5,138.5,68.3,54.2
2016,11,25,16,0,170.0,74.0,0.8,18.0,106.0,56.88,44.01
2016,11,25,16,15,132.0,56.0,0.8,17.5,76.5,43.74,32.11
2016,11,25,16,30,94.0,38.0,0.8,17.0,47.0,30.23,19.31
2016,11,25,16,45,47.0,19.0,0.85,16.5,23.5,15.56,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,78.48,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,192.14,27.94
2016,11,26,7,45,393.0,31.0,2.6,5.0,76.0,296.37,236.17
2016,11,26,8,0,522.0,41.0,3.0,6.0,117.0,390.59,326.9
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.5,450.02,381.86
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,509.66,434.64
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,545.56,465.61
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,585.12,498.03
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,610.06,516.7
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,632.12,532.36
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.5,646.37,541.55
2016,11,26,10,0,879.0,70.0,3.8,9.0,448.0,657.23,547.75
2016,11,26,10,15,892.5,72.0,3.75,9.5,476.5,657.05,544.78
2016,11,26,10,30,906.0,74.0,3.7,10.0,505.0,649.71,536.23
2016,11,26,10,45,918.5,74.0,3.65,10.5,527.0,640.17,525.8
2016,11,26,11,0,931.0,74.0,3.6,11.0,549.0,627.18,512.51
2016,11,26,11,15,936.5,74.5,3.55,11.0,563.5,607.3,494.56
2016,11,26,11,30,942.0,75.0,3.5,11.0,578.0,584.22,473.8
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.5,557.24,448.75
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,527.17,420.83
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.5,491.27,388.64
2016,11,26,12,30,953.0,73.0,3.4,12.0,588.0,452.94,353.74
2016,11,26,12,45,951.0,72.5,3.4,12.5,578.0,411.78,315.21
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,368.62,274.44
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.5,321.83,230.95
2016,11,26,13,30,935.0,70.0,3.4,13.0,533.0,273.87,186.57
2016,11,26,13,45,925.5,68.5,3.4,13.0,508.0,224.08,142.0
2016,11,26,14,0,916.0,67.0,3.4,13.0,483.0,173.79,100.34
2016,11,26,14,15,900.0,65.0,3.35,12.5,451.0,122.31,65.05
2016,11,26,14,30,884.0,63.0,3.3,12.0,419.0,71.43,43.3
2016,11,26,14,45,862.5,60.5,3.3,12.0,381.0,47.49,37.17
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,46.21,36.09
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,44.07,34.27
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,41.94,32.39
2016,11,26,15,45,720.5,46.5,2.45,10.5,212.5,38.88,29.58
2016,11,26,16,0,668.0,42.0,2.2,10.0,167.0,35.85,26.66
2016,11,26,16,15,578.5,35.5,2.0,9.0,122.5,30.86,21.84
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,25.88,16.36
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,12.52,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,10.5,1.05,-1.5,16.0,66.99,0.0
2016,11,27,7,30,221.0,21.0,1.2,-1.0,32.0,166.53,0.0
2016,11,27,7,45,349.5,32.0,1.35,-0.5,71.0,271.39,217.32
2016,11,27,8,0,478.0,43.0,1.5,0.0,110.0,365.28,309.51
2016,11,27,8,15,552.0,50.0,1.35,0.5,154.0,425.62,363.85
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,486.14,415.18
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.5,527.68,447.96
2016,11,27,9,0,723.0,67.0,1.0,3.0,285.0,567.61,477.58
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.5,589.09,491.32
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,612.12,505.35
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.5,624.37,510.35
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,633.41,512.6
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,634.93,511.83
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,633.06,508.47
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.0,623.82,499.46
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,611.26,487.86
2016,11,27,11,15,880.5,90.0,0.85,9.0,546.5,592.95,472.61
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,571.5,454.63
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,543.69,430.59
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,513.26,404.05
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.5,479.15,374.74
2016,11,27,12,30,886.0,93.0,1.1,10.0,569.0,442.76,342.8
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.5,401.99,306.08
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,359.68,267.42
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,314.92,226.7
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,269.28,185.22
2016,11,27,13,45,840.0,90.0,1.3,11.0,487.0,221.87,143.89
2016,11,27,14,0,821.0,90.0,1.4,11.0,461.0,175.09,105.93
2016,11,27,14,15,802.5,87.5,1.35,11.0,429.5,127.16,73.04
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,80.37,52.69
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,58.95,47.63
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,58.31,47.16
2016,11,27,15,15,675.5,75.0,1.1,10.5,280.5,55.75,44.98
2016,11,27,15,30,635.0,70.0,0.9,10.0,239.0,53.22,42.75
2016,11,27,15,45,571.0,63.5,0.75,9.5,195.0,49.34,39.18
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,45.49,35.47
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,38.31,28.59
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,31.01,20.77
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,15.09,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,4.5,0.95,1.5,4.5,4.09,0.0
2016,11,28,7,30,0.0,9.0,1.1,2.0,9.0,7.91,0.0
2016,11,28,7,45,0.0,20.5,1.3,2.5,20.5,18.06,9.02
2016,11,28,8,0,0.0,32.0,1.5,3.0,32.0,28.23,18.87
2016,11,28,8,15,0.0,45.0,1.45,3.0,45.0,40.86,30.43
2016,11,28,8,30,0.0,58.0,1.4,3.0,58.0,53.37,41.8
2016,11,28,8,45,0.0,70.5,1.4,3.5,70.5,65.13,52.29
2016,11,28,9,0,0.0,83.0,1.4,4.0,83.0,76.8,62.5
2016,11,28,9,15,23.5,115.0,1.4,4.5,123.5,132.76,111.64
2016,11,28,9,30,47.0,147.0,1.4,5.0,164.0,182.28,154.01
2016,11,28,9,45,46.0,159.5,1.4,5.5,177.5,191.8,161.27
2016,11,28,10,0,45.0,172.0,1.4,6.0,191.0,201.15,168.41
2016,11,28,10,15,58.0,187.0,1.55,6.5,213.5,221.76,185.27
2016,11,28,10,30,71.0,202.0,1.7,7.0,236.0,241.58,201.21
2016,11,28,10,45,231.0,199.5,1.9,7.5,315.0,347.17,289.19
2016,11,28,11,0,391.0,197.0,2.1,8.0,394.0,428.03,353.99
2016,11,28,11,15,204.0,196.5,2.1,8.0,299.5,303.61,250.95
2016,11,28,11,30,17.0,196.0,2.1,8.0,205.0,185.17,151.77
2016,11,28,11,45,98.5,221.5,2.1,8.5,274.5,251.63,206.87
2016,11,28,12,0,180.0,247.0,2.1,9.0,344.0,310.84,253.65
2016,11,28,12,15,278.5,231.0,2.15,9.0,380.5,332.07,269.07
2016,11,28,12,30,377.0,215.0,2.2,9.0,417.0,341.9,274.28
2016,11,28,12,45,231.5,223.0,2.25,9.5,346.5,276.13,221.1
2016,11,28,13,0,86.0,231.0,2.3,10.0,276.0,223.12,179.83
2016,11,28,13,15,86.0,223.5,2.35,10.0,267.0,210.04,168.8
2016,11,28,13,30,86.0,216.0,2.4,10.0,258.0,196.85,157.58
2016,11,28,13,45,130.0,207.0,2.45,10.5,267.0,187.35,147.33
2016,11,28,14,0,174.0,198.0,2.5,11.0,276.0,175.4,135.35
2016,11,28,14,15,92.5,171.0,2.35,11.0,212.0,142.1,112.11
2016,11,28,14,30,11.0,144.0,2.2,11.0,148.0,119.05,96.24
2016,11,28,14,45,7.5,131.5,2.1,11.0,134.5,108.54,91.8
2016,11,28,15,0,4.0,119.0,2.0,11.0,121.0,98.53,83.04
2016,11,28,15,15,2.0,104.0,1.85,10.5,105.0,86.63,72.64
2016,11,28,15,30,0.0,89.0,1.7,10.0,89.0,74.59,61.93
2016,11,28,15,45,0.0,73.0,1.55,9.5,73.0,61.69,50.25
2016,11,28,16,0,0.0,57.0,1.4,9.0,57.0,48.64,38.24
2016,11,28,16,15,0.0,41.0,1.45,8.5,41.0,35.44,25.93
2016,11,28,16,30,0.0,25.0,1.5,8.0,25.0,22.05,13.01
2016,11,28,16,45,0.0,12.5,1.6,8.0,12.5,11.0,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.36,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.63,0.0
2016,11,29,7,45,0.0,9.0,6.45,15.5,9.0,7.9,0.36
2016,11,29,8,0,0.0,15.0,6.5,16.0,15.0,13.18,5.24
2016,11,29,8,15,0.0,22.0,6.5,16.0,22.0,19.35,10.64
2016,11,29,8,30,0.0,29.0,6.5,16.0,29.0,25.53,16.03
2016,11,29,8,45,0.0,36.0,6.55,16.5,36.0,31.72,21.35
2016,11,29,9,0,0.0,43.0,6.6,17.0,43.0,37.92,26.59
2016,11,29,9,15,0.0,49.5,6.55,17.0,49.5,43.68,31.46
2016,11,29,9,30,0.0,56.0,6.5,17.0,56.0,49.45,36.3
2016,11,29,9,45,9.0,106.5,6.45,17.5,110.5,102.91,81.21
2016,11,29,10,0,18.0,157.0,6.4,18.0,165.0,158.75,127.3
2016,11,29,10,15,9.0,152.0,6.3,18.0,156.0,145.98,116.28
2016,11,29,10,30,0.0,147.0,6.2,18.0,147.0,134.13,106.14
2016,11,29,10,45,0.0,83.5,6.1,18.5,83.5,73.92,56.07
2016,11,29,11,0,0.0,20.0,6.0,19.0,20.0,17.63,9.09
2016,11,29,11,15,0.0,78.5,5.85,19.0,78.5,69.48,52.19
2016,11,29,11,30,0.0,137.0,5.7,19.0,137.0,122.18,95.49
2016,11,29,11,45,0.0,74.5,5.6,19.0,74.5,65.93,49.15
2016,11,29,12,0,0.0,12.0,5.5,19.0,12.0,10.58,3.17
2016,11,29,12,15,0.0,16.5,5.4,19.0,16.5,14.55,6.49
2016,11,29,12,30,0.0,21.0,5.3,19.0,21.0,18.52,9.81
2016,11,29,12,45,0.0,89.0,5.25,19.0,89.0,78.8,59.85
2016,11,29,13,0,0.0,157.0,5.2,19.0,157.0,136.75,107.41
2016,11,29,13,15,0.0,131.0,5.15,19.0,131.0,114.36,89.15
2016,11,29,13,30,0.0,105.0,5.1,19.0,105.0,92.19,71.03
2016,11,29,13,45,78.0,151.5,5.1,19.5,186.5,140.55,107.34
2016,11,29,14,0,156.0,198.0,5.1,20.0,268.0,173.04,130.24
2016,11,29,14,15,78.0,137.5,4.9,20.0,172.5,118.22,89.64
2016,11,29,14,30,0.0,77.0,4.7,20.0,77.0,67.94,51.12
2016,11,29,14,45,0.0,69.5,4.55,20.0,69.5,61.44,48.1
2016,11,29,15,0,0.0,62.0,4.4,20.0,62.0,54.78,42.36
2016,11,29,15,15,317.5,59.5,4.1,19.5,143.5,43.0,32.17
2016,11,29,15,30,635.0,57.0,3.8,19.0,225.0,42.66,31.91
2016,11,29,15,45,559.5,54.0,3.5,18.5,182.5,41.28,30.64
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,40.13,29.41
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,33.72,23.41
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,27.21,16.56
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,13.28,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
