Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.46,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,10.56,0.0
2016,11,30,7,45,8.5,29.0,3.0,14.5,30.0,39.39,24.16
2016,11,30,8,0,17.0,46.0,3.2,15.0,48.0,63.95,47.46
2016,11,30,8,15,30.5,64.0,3.2,15.0,70.0,91.79,72.04
2016,11,30,8,30,44.0,82.0,3.2,15.0,92.0,119.02,95.87
2016,11,30,8,45,53.5,100.0,3.25,15.5,114.0,143.39,116.68
2016,11,30,9,0,63.0,118.0,3.3,16.0,136.0,167.34,136.7
2016,11,30,9,15,70.0,133.5,3.45,16.5,156.5,186.02,151.96
2016,11,30,9,30,77.0,149.0,3.6,17.0,177.0,204.4,166.67
2016,11,30,9,45,110.5,165.5,3.75,17.5,209.5,250.76,204.36
2016,11,30,10,0,144.0,182.0,3.9,18.0,242.0,285.51,232.0
2016,11,30,10,15,93.5,186.0,4.05,18.0,226.0,243.01,196.37
2016,11,30,10,30,43.0,190.0,4.2,18.0,210.0,211.79,169.93
2016,11,30,10,45,194.5,197.0,4.35,18.5,293.5,313.64,253.3
2016,11,30,11,0,346.0,204.0,4.5,19.0,377.0,408.32,327.91
2016,11,30,11,15,344.5,210.5,4.55,19.0,386.5,401.6,321.18
2016,11,30,11,30,343.0,217.0,4.6,19.0,396.0,393.63,313.72
2016,11,30,11,45,306.5,226.0,4.65,19.0,387.5,369.36,293.33
2016,11,30,12,0,270.0,235.0,4.7,19.0,379.0,345.96,273.75
2016,11,30,12,15,292.5,230.5,4.75,19.0,386.0,337.29,265.59
2016,11,30,12,30,315.0,226.0,4.8,19.0,393.0,326.42,255.26
2016,11,30,12,45,255.5,230.0,4.85,19.5,363.5,291.22,226.22
2016,11,30,13,0,196.0,234.0,4.9,20.0,334.0,259.65,200.69
2016,11,30,13,15,98.0,147.5,4.8,20.0,197.5,152.64,116.75
2016,11,30,13,30,0.0,61.0,4.7,20.0,61.0,53.91,39.17
2016,11,30,13,45,9.0,114.0,4.65,20.0,118.0,100.88,77.64
2016,11,30,14,0,18.0,167.0,4.6,20.0,175.0,142.02,111.01
2016,11,30,14,15,9.5,151.0,4.45,20.0,155.5,126.65,99.01
2016,11,30,14,30,1.0,135.0,4.3,20.0,136.0,112.34,87.76
2016,11,30,14,45,0.5,122.5,4.2,20.0,123.0,102.06,83.22
2016,11,30,15,0,0.0,110.0,4.1,20.0,110.0,92.03,74.67
2016,11,30,15,15,0.0,95.5,4.0,19.5,95.5,80.43,64.8
2016,11,30,15,30,0.0,81.0,3.9,19.0,81.0,68.7,54.65
2016,11,30,15,45,0.0,65.5,3.85,19.0,65.5,56.07,43.46
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,43.29,32.01
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,31.52,21.4
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,19.38,10.08
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,9.67,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,139.0,8.0,1.45,6.5,13.5,78.22,0.0
2016,12,1,7,30,278.0,16.0,1.6,7.0,27.0,162.79,0.0
2016,12,1,7,45,413.5,25.0,1.75,7.5,66.0,287.09,210.79
2016,12,1,8,0,549.0,34.0,1.9,8.0,105.0,384.27,314.49
2016,12,1,8,15,621.5,39.5,2.1,8.5,149.0,443.47,369.11
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,502.39,420.35
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,542.31,454.24
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,580.37,485.14
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,603.49,502.72
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,623.83,517.41
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,630.76,521.3
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,639.41,526.09
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,639.41,524.68
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,636.05,520.51
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,625.71,509.85
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,612.01,496.42
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.5,592.97,479.5
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,570.74,459.75
2016,12,1,11,45,946.0,67.0,3.5,13.5,564.0,542.85,434.48
2016,12,1,12,0,948.0,67.0,3.6,14.0,570.0,512.12,406.46
2016,12,1,12,15,947.0,67.0,3.65,14.0,568.5,477.35,375.31
2016,12,1,12,30,946.0,67.0,3.7,14.0,567.0,440.17,341.48
2016,12,1,12,45,941.0,67.0,3.75,14.5,557.0,399.32,303.44
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,356.7,263.4
2016,12,1,13,15,929.0,66.5,3.8,15.0,530.0,311.51,221.44
2016,12,1,13,30,922.0,66.0,3.8,15.0,513.0,265.14,178.65
2016,12,1,13,45,911.5,64.5,3.8,15.0,488.5,216.33,135.3
2016,12,1,14,0,901.0,63.0,3.8,15.0,464.0,167.12,94.94
2016,12,1,14,15,885.5,61.0,3.7,15.0,433.0,116.95,60.85
2016,12,1,14,30,870.0,59.0,3.6,15.0,402.0,67.3,40.12
2016,12,1,14,45,848.0,56.5,3.5,15.0,365.5,50.24,39.17
2016,12,1,15,0,826.0,54.0,3.4,15.0,329.0,43.06,32.85
2016,12,1,15,15,792.5,51.0,3.05,14.0,287.5,41.24,31.38
2016,12,1,15,30,759.0,48.0,2.7,13.0,246.0,39.45,29.87
2016,12,1,15,45,707.5,43.5,2.35,12.5,202.5,36.31,27.0
2016,12,1,16,0,656.0,39.0,2.0,12.0,159.0,33.18,24.01
2016,12,1,16,15,567.0,33.0,1.85,11.0,115.5,28.57,19.57
2016,12,1,16,30,478.0,27.0,1.7,10.0,72.0,23.99,14.38
2016,12,1,16,45,239.0,13.5,1.55,9.0,36.0,11.63,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.0,7.5,1.05,0.5,12.0,6.82,0.0
2016,12,2,7,30,258.0,15.0,1.2,1.0,24.0,150.64,0.0
2016,12,2,7,45,390.5,24.0,1.4,2.0,61.5,271.46,198.43
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,366.99,304.78
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,426.6,360.49
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,486.21,412.81
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,525.81,445.85
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,563.63,475.79
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,587.9,494.56
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,609.47,510.47
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,620.8,516.89
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,624.6,517.26
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.5,625.45,516.62
2016,12,2,10,30,890.0,67.0,2.5,9.0,476.0,623.0,513.22
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.5,614.18,503.77
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,602.03,491.57
2016,12,2,11,15,914.5,70.5,2.7,10.0,533.5,583.27,475.09
2016,12,2,11,30,920.0,71.0,2.8,10.0,548.0,561.39,455.78
2016,12,2,11,45,922.5,71.5,2.9,10.5,554.5,534.94,431.62
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,505.66,404.7
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.5,471.88,374.23
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,435.71,341.09
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,396.15,303.92
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,354.43,264.3
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.5,309.4,222.16
2016,12,2,13,30,914.0,66.0,3.3,12.0,508.0,263.17,179.16
2016,12,2,13,45,903.5,64.5,3.35,12.0,484.0,214.83,135.85
2016,12,2,14,0,893.0,63.0,3.4,12.0,460.0,166.09,95.49
2016,12,2,14,15,877.5,61.5,3.35,12.0,429.0,116.77,61.71
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,67.96,41.22
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,50.93,40.28
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,43.84,33.97
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,42.05,32.45
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,40.29,30.89
2016,12,2,15,45,699.5,44.5,2.15,10.5,200.5,37.18,28.02
2016,12,2,16,0,647.0,40.0,1.8,10.0,157.0,34.09,25.04
2016,12,2,16,15,559.0,33.5,1.7,9.0,114.5,29.05,20.17
2016,12,2,16,30,471.0,27.0,1.6,8.0,72.0,23.99,14.5
2016,12,2,16,45,235.5,13.5,1.5,7.0,36.0,11.63,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,20.01,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,201.0,142.71
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,357.39,295.84
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,417.37,351.96
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,472.63,401.58
2016,12,3,8,45,496.0,75.0,1.8,4.0,191.0,422.27,360.8
2016,12,3,9,0,349.0,101.0,2.1,5.0,200.0,359.23,307.68
2016,12,3,9,15,367.5,111.5,2.05,5.5,229.0,381.28,325.79
2016,12,3,9,30,386.0,122.0,2.0,6.0,258.0,401.9,341.62
2016,12,3,9,45,612.5,96.5,2.0,6.5,336.5,517.63,436.15
2016,12,3,10,0,839.0,71.0,2.0,7.0,415.0,622.03,517.35
2016,12,3,10,15,853.0,73.0,1.9,7.0,443.0,622.96,515.08
2016,12,3,10,30,867.0,75.0,1.8,7.0,471.0,620.56,510.91
2016,12,3,10,45,714.5,112.0,1.7,7.0,448.0,555.35,456.76
2016,12,3,11,0,562.0,149.0,1.6,7.0,425.0,483.76,398.03
2016,12,3,11,15,542.5,159.5,1.5,7.0,432.5,466.84,382.97
2016,12,3,11,30,523.0,170.0,1.4,7.0,440.0,448.63,366.39
2016,12,3,11,45,713.0,124.5,1.35,7.5,497.0,483.69,391.2
2016,12,3,12,0,903.0,79.0,1.3,8.0,554.0,501.71,400.39
2016,12,3,12,15,590.5,153.5,1.3,8.0,464.0,402.82,321.36
2016,12,3,12,30,278.0,228.0,1.3,8.0,374.0,313.34,251.52
2016,12,3,12,45,189.5,228.0,1.3,8.0,327.0,264.93,212.96
2016,12,3,13,0,101.0,228.0,1.3,8.0,280.0,225.27,181.88
2016,12,3,13,15,224.5,210.5,1.3,8.0,320.5,236.04,186.35
2016,12,3,13,30,348.0,193.0,1.3,8.0,361.0,234.01,178.55
2016,12,3,13,45,238.0,193.5,1.3,8.5,306.0,193.9,148.53
2016,12,3,14,0,128.0,194.0,1.3,9.0,251.0,166.8,130.84
2016,12,3,14,15,303.0,159.5,1.3,8.5,281.5,141.51,104.66
2016,12,3,14,30,478.0,125.0,1.3,8.0,312.0,96.97,71.92
2016,12,3,14,45,458.0,117.0,1.3,8.0,283.0,82.6,69.57
2016,12,3,15,0,438.0,109.0,1.3,8.0,254.0,78.04,65.56
2016,12,3,15,15,419.5,97.0,1.15,7.5,221.5,70.49,58.88
2016,12,3,15,30,401.0,85.0,1.0,7.0,189.0,62.74,51.89
2016,12,3,15,45,364.5,73.0,0.9,7.0,155.0,54.67,44.38
2016,12,3,16,0,328.0,61.0,0.8,7.0,121.0,46.38,36.5
2016,12,3,16,15,278.5,46.5,0.75,6.5,87.5,35.86,26.5
2016,12,3,16,30,229.0,32.0,0.7,6.0,54.0,25.01,15.52
2016,12,3,16,45,114.5,16.0,0.7,5.5,27.0,12.58,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.37,0.0
2016,12,4,7,45,0.0,20.0,1.05,2.0,20.0,17.63,6.95
2016,12,4,8,0,0.0,33.0,1.2,2.0,33.0,30.72,20.78
2016,12,4,8,15,0.0,49.0,1.2,2.0,49.0,47.24,35.96
2016,12,4,8,30,0.0,65.0,1.2,2.0,65.0,63.07,50.4
2016,12,4,8,45,0.0,80.0,1.25,2.5,80.0,77.29,63.13
2016,12,4,9,0,0.0,95.0,1.3,3.0,95.0,91.32,75.46
2016,12,4,9,15,2.0,109.0,1.3,3.0,109.5,105.34,87.77
2016,12,4,9,30,4.0,123.0,1.3,3.0,124.0,119.28,99.85
2016,12,4,9,45,3.5,131.5,1.3,3.5,132.5,125.69,105.01
2016,12,4,10,0,3.0,140.0,1.3,4.0,141.0,132.25,110.26
2016,12,4,10,15,15.0,158.5,1.25,4.0,165.0,156.76,131.26
2016,12,4,10,30,27.0,177.0,1.2,4.0,189.0,180.67,151.42
2016,12,4,10,45,13.5,162.0,1.2,4.5,168.0,155.89,129.61
2016,12,4,11,0,0.0,147.0,1.2,5.0,147.0,132.65,109.33
2016,12,4,11,15,0.5,154.5,1.15,5.0,155.0,139.21,114.85
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,145.66,120.17
2016,12,4,11,45,48.5,199.0,1.05,5.5,225.0,205.92,170.5
2016,12,4,12,0,96.0,236.0,1.0,6.0,287.0,257.69,212.0
2016,12,4,12,15,50.0,203.5,0.95,6.0,230.0,202.98,166.55
2016,12,4,12,30,4.0,171.0,0.9,6.0,173.0,151.77,124.39
2016,12,4,12,45,2.0,144.5,0.85,6.0,145.5,127.47,104.16
2016,12,4,13,0,0.0,118.0,0.8,6.0,118.0,103.71,84.16
2016,12,4,13,15,0.0,100.5,0.85,5.5,100.5,88.55,71.48
2016,12,4,13,30,0.0,83.0,0.9,5.0,83.0,73.47,58.71
2016,12,4,13,45,0.0,93.0,1.0,5.0,93.0,81.85,66.09
2016,12,4,14,0,0.0,103.0,1.1,5.0,103.0,89.8,73.07
2016,12,4,14,15,2.0,119.5,1.15,5.0,120.5,102.34,83.94
2016,12,4,14,30,4.0,136.0,1.2,5.0,138.0,112.99,93.28
2016,12,4,14,45,2.0,124.5,1.3,5.0,125.5,103.35,89.14
2016,12,4,15,0,0.0,113.0,1.4,5.0,113.0,94.05,80.85
2016,12,4,15,15,0.0,98.0,1.35,4.5,98.0,82.14,70.19
2016,12,4,15,30,0.0,83.0,1.3,4.0,83.0,70.08,59.21
2016,12,4,15,45,0.0,67.5,1.3,4.0,67.5,57.5,47.48
2016,12,4,16,0,0.0,52.0,1.3,4.0,52.0,44.77,35.45
2016,12,4,16,15,0.0,37.0,1.2,4.0,37.0,32.27,23.53
2016,12,4,16,30,0.0,22.0,1.1,4.0,22.0,19.39,10.86
2016,12,4,16,45,0.0,11.0,1.05,4.0,11.0,9.67,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,15.46,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,172.85,111.83
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,308.49,250.96
2016,12,5,8,15,488.0,43.5,0.55,5.0,125.0,370.12,307.21
2016,12,5,8,30,568.0,51.0,0.5,5.0,166.0,432.78,360.78
2016,12,5,8,45,621.0,56.0,0.5,5.5,207.5,475.91,396.19
2016,12,5,9,0,674.0,61.0,0.5,6.0,249.0,517.85,429.04
2016,12,5,9,15,707.5,64.5,0.75,6.5,287.0,540.59,448.23
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,564.94,467.86
2016,12,5,9,45,769.0,69.5,1.25,8.0,359.5,580.74,479.35
2016,12,5,10,0,797.0,71.0,1.5,9.0,394.0,593.49,487.96
2016,12,5,10,15,812.0,73.0,1.7,9.5,421.5,595.54,488.42
2016,12,5,10,30,827.0,75.0,1.9,10.0,449.0,594.4,486.18
2016,12,5,10,45,837.0,76.5,2.1,10.5,470.0,586.46,478.42
2016,12,5,11,0,847.0,78.0,2.3,11.0,491.0,575.32,467.91
2016,12,5,11,15,853.0,79.0,2.25,11.0,505.0,558.25,452.34
2016,12,5,11,30,859.0,80.0,2.2,11.0,519.0,538.17,434.16
2016,12,5,11,45,860.5,80.5,2.2,11.5,525.0,512.4,410.63
2016,12,5,12,0,862.0,81.0,2.2,12.0,531.0,484.0,384.65
2016,12,5,12,15,861.0,80.5,2.15,12.0,529.5,451.05,355.16
2016,12,5,12,30,860.0,80.0,2.1,12.0,528.0,415.93,323.31
2016,12,5,12,45,855.0,80.0,2.1,12.0,519.0,377.84,288.57
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,338.18,251.93
2016,12,5,13,15,658.0,124.0,2.1,11.5,450.5,282.23,208.0
2016,12,5,13,30,466.0,168.0,2.1,11.0,391.0,239.65,177.21
2016,12,5,13,45,502.0,151.0,2.1,11.0,381.0,205.95,146.1
2016,12,5,14,0,538.0,134.0,2.1,11.0,371.0,168.64,113.52
2016,12,5,14,15,652.0,103.0,1.95,11.0,370.5,123.13,75.42
2016,12,5,14,30,766.0,72.0,1.8,11.0,370.0,70.01,43.89
2016,12,5,14,45,735.5,69.5,1.65,11.0,334.5,54.24,43.43
2016,12,5,15,0,705.0,67.0,1.5,11.0,299.0,53.18,42.55
2016,12,5,15,15,666.5,63.0,1.3,10.5,260.0,46.45,36.58
2016,12,5,15,30,628.0,59.0,1.1,10.0,221.0,44.39,34.76
2016,12,5,15,45,567.0,53.5,0.9,9.5,180.0,41.03,31.65
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,37.7,28.43
2016,12,5,16,15,416.0,39.5,0.75,8.5,100.0,31.63,22.53
2016,12,5,16,30,326.0,31.0,0.8,8.0,61.0,25.46,15.72
2016,12,5,16,45,163.0,15.5,0.85,8.0,30.5,12.43,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,3.7,5.0,0.5,0.44,0.0
2016,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.88,0.0
2016,12,6,8,15,0.0,2.0,3.7,5.0,2.0,1.75,0.0
2016,12,6,8,30,0.0,3.0,3.7,5.0,3.0,2.63,0.0
2016,12,6,8,45,0.0,3.5,3.75,5.0,3.5,3.07,0.0
2016,12,6,9,0,0.0,4.0,3.8,5.0,4.0,3.51,0.0
2016,12,6,9,15,0.0,5.0,3.85,5.0,5.0,4.39,0.0
2016,12,6,9,30,0.0,6.0,3.9,5.0,6.0,5.27,0.0
2016,12,6,9,45,0.0,6.5,3.95,5.0,6.5,5.71,0.0
2016,12,6,10,0,0.0,7.0,4.0,5.0,7.0,6.16,0.0
2016,12,6,10,15,0.0,30.5,4.0,5.0,30.5,26.88,18.13
2016,12,6,10,30,0.0,54.0,4.0,5.0,54.0,47.69,36.38
2016,12,6,10,45,0.0,36.0,4.05,5.5,36.0,31.76,22.29
2016,12,6,11,0,0.0,18.0,4.1,6.0,18.0,15.86,8.28
2016,12,6,11,15,0.0,29.0,4.05,6.0,29.0,25.58,16.78
2016,12,6,11,30,0.0,40.0,4.0,6.0,40.0,35.31,25.26
2016,12,6,11,45,0.0,30.5,4.0,6.0,30.5,26.91,17.91
2016,12,6,12,0,0.0,21.0,4.0,6.0,21.0,18.52,10.57
2016,12,6,12,15,1.5,94.0,4.0,6.0,95.0,83.87,67.37
2016,12,6,12,30,3.0,167.0,4.0,6.0,169.0,147.94,122.21
2016,12,6,12,45,1.5,101.5,4.0,6.5,102.5,90.19,72.6
2016,12,6,13,0,0.0,36.0,4.0,7.0,36.0,31.77,22.06
2016,12,6,13,15,0.0,72.5,3.5,7.0,72.5,64.13,50.22
2016,12,6,13,30,0.0,109.0,3.0,7.0,109.0,95.5,77.31
2016,12,6,13,45,0.0,62.5,2.55,7.5,62.5,55.23,42.51
2016,12,6,14,0,0.0,16.0,2.1,8.0,16.0,14.09,6.69
2016,12,6,14,15,0.0,15.0,1.8,7.5,15.0,13.2,5.96
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,12.32,5.23
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,10.99,4.5
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,9.67,3.3
2016,12,6,15,15,275.0,42.0,1.1,7.0,113.0,28.66,20.83
2016,12,6,15,30,550.0,73.0,1.2,7.0,215.0,55.74,45.58
2016,12,6,15,45,481.5,67.0,1.35,7.0,175.0,52.41,42.31
2016,12,6,16,0,413.0,61.0,1.5,7.0,135.0,46.67,36.73
2016,12,6,16,15,324.0,49.0,1.35,6.5,97.0,37.93,28.31
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,28.99,18.83
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,14.58,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.5,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,13.0,1.2,3.0,16.0,91.99,0.0
2016,12,7,7,45,306.5,23.5,1.3,3.5,51.0,222.74,130.04
2016,12,7,8,0,459.0,34.0,1.4,4.0,86.0,333.6,271.78
2016,12,7,8,15,540.5,41.0,1.45,4.5,128.0,396.01,331.35
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,453.71,382.46
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,499.33,421.57
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,543.2,457.54
2016,12,7,9,15,767.5,58.5,1.8,6.5,295.5,569.08,477.82
2016,12,7,9,30,799.0,62.0,1.9,7.0,335.0,592.31,495.25
2016,12,7,9,45,825.5,63.0,2.0,8.0,369.5,606.54,504.18
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,617.61,510.25
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,614.57,505.04
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,612.59,500.41
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.0,604.33,491.04
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,592.78,479.01
2016,12,7,11,15,906.0,70.5,1.6,11.0,519.0,574.95,462.03
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,554.01,442.38
2016,12,7,11,45,913.5,71.5,1.25,11.5,540.0,527.79,417.89
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,498.81,390.97
2016,12,7,12,15,914.5,72.0,0.9,12.0,545.5,465.85,360.96
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,430.51,328.54
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.5,391.43,292.45
2016,12,7,13,0,907.0,71.0,0.4,13.0,527.0,350.52,254.52
2016,12,7,13,15,899.0,70.0,0.4,13.0,510.0,306.32,214.99
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,261.07,174.57
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,213.85,133.78
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,166.38,95.53
2016,12,7,14,15,849.5,64.5,0.6,13.0,416.0,112.96,58.6
2016,12,7,14,30,832.0,63.0,0.7,13.0,386.0,65.4,38.08
2016,12,7,14,45,806.0,60.5,0.8,13.0,350.0,47.43,37.03
2016,12,7,15,0,780.0,58.0,0.9,13.0,314.0,46.13,35.93
2016,12,7,15,15,744.5,55.0,0.8,12.5,274.0,44.42,34.49
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,42.76,33.03
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,39.74,30.24
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,36.77,27.36
2016,12,7,16,15,503.5,35.5,0.6,10.5,108.0,28.29,19.39
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,22.82,13.39
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,11.13,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.28,0.0
2016,12,8,7,45,41.0,24.0,1.95,3.5,28.5,57.97,27.51
2016,12,8,8,0,82.0,40.0,2.1,4.0,49.0,104.61,83.09
2016,12,8,8,15,104.0,58.0,2.35,4.5,74.5,138.97,115.74
2016,12,8,8,30,126.0,76.0,2.6,5.0,100.0,172.57,146.36
2016,12,8,8,45,141.0,93.0,2.85,5.5,126.5,199.96,170.85
2016,12,8,9,0,156.0,110.0,3.1,6.0,153.0,226.85,194.25
2016,12,8,9,15,169.5,124.5,3.2,6.0,177.0,248.87,213.26
2016,12,8,9,30,183.0,139.0,3.3,6.0,201.0,270.31,231.39
2016,12,8,9,45,138.0,154.0,3.45,6.5,204.0,254.96,216.78
2016,12,8,10,0,93.0,169.0,3.6,7.0,207.0,229.26,193.53
2016,12,8,10,15,54.0,167.0,3.6,7.0,189.5,198.43,166.42
2016,12,8,10,30,15.0,165.0,3.6,7.0,172.0,161.71,134.28
2016,12,8,10,45,8.0,161.0,3.65,7.5,164.5,151.94,125.47
2016,12,8,11,0,1.0,157.0,3.7,8.0,157.0,142.86,117.29
2016,12,8,11,15,130.5,189.0,3.75,8.0,255.0,255.19,212.85
2016,12,8,11,30,260.0,221.0,3.8,8.0,353.0,353.19,293.15
2016,12,8,11,45,206.5,228.5,3.9,8.5,334.5,316.48,261.18
2016,12,8,12,0,153.0,236.0,4.0,9.0,316.0,288.27,236.88
2016,12,8,12,15,263.0,221.5,4.05,9.0,358.0,316.52,258.64
2016,12,8,12,30,373.0,207.0,4.1,9.0,400.0,332.58,268.92
2016,12,8,12,45,363.0,205.5,4.15,9.0,390.5,308.83,247.44
2016,12,8,13,0,353.0,204.0,4.2,9.0,381.0,285.0,225.88
2016,12,8,13,15,260.0,208.5,4.2,9.0,336.5,243.71,192.5
2016,12,8,13,30,167.0,213.0,4.2,9.0,292.0,210.99,167.45
2016,12,8,13,45,163.5,202.5,4.25,9.0,277.0,190.35,149.78
2016,12,8,14,0,160.0,192.0,4.3,9.0,262.0,169.93,132.88
2016,12,8,14,15,133.5,178.5,4.2,8.5,234.5,146.06,115.27
2016,12,8,14,30,107.0,165.0,4.1,8.0,207.0,124.93,101.05
2016,12,8,14,45,104.5,150.5,4.1,8.0,188.5,111.67,95.81
2016,12,8,15,0,102.0,136.0,4.1,8.0,170.0,101.97,87.21
2016,12,8,15,15,98.0,119.5,3.9,7.5,148.5,90.77,77.27
2016,12,8,15,30,94.0,103.0,3.7,7.0,127.0,79.26,66.88
2016,12,8,15,45,85.5,85.5,3.5,6.5,104.5,66.77,55.41
2016,12,8,16,0,77.0,68.0,3.3,6.0,82.0,53.95,43.43
2016,12,8,16,15,61.5,50.5,3.05,5.5,59.5,40.78,30.95
2016,12,8,16,30,46.0,33.0,2.8,5.0,37.0,27.28,17.46
2016,12,8,16,45,23.0,16.5,2.55,4.5,18.5,14.13,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,103.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,206.0,11.0,1.6,-3.0,15.0,116.54,0.0
2016,12,9,7,45,365.5,21.0,1.9,-2.5,51.5,242.08,122.01
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,357.56,296.35
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.5,422.89,362.49
2016,12,9,8,30,689.0,45.0,2.7,-1.0,177.0,488.47,422.6
2016,12,9,8,45,738.0,49.5,2.95,-0.5,221.0,530.89,460.93
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,571.43,495.95
2016,12,9,9,15,819.0,57.0,3.2,0.0,306.0,597.38,517.65
2016,12,9,9,30,851.0,60.0,3.2,0.0,347.0,620.54,536.16
2016,12,9,9,45,874.0,62.5,3.2,0.5,383.0,634.41,545.49
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,640.72,548.42
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.0,642.03,547.71
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,639.96,544.04
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,631.18,533.86
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,618.96,520.75
2016,12,9,11,15,954.0,70.5,2.95,2.0,540.0,600.28,503.17
2016,12,9,11,30,960.0,71.0,2.9,2.0,555.0,578.34,482.65
2016,12,9,11,45,963.0,71.5,2.85,2.5,562.5,551.71,457.13
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,522.1,428.75
2016,12,9,12,15,966.0,72.0,2.75,3.0,569.0,487.82,396.8
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,451.01,362.03
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,410.16,322.74
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,367.25,281.11
2016,12,9,13,15,954.5,69.0,2.65,4.0,534.0,321.0,236.86
2016,12,9,13,30,947.0,68.0,2.6,4.0,517.0,273.53,191.68
2016,12,9,13,45,938.0,66.0,2.6,4.0,493.0,223.96,146.04
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,173.77,103.15
2016,12,9,14,15,912.0,62.5,2.55,4.0,438.0,122.94,66.94
2016,12,9,14,30,895.0,61.0,2.5,4.0,407.0,72.67,44.13
2016,12,9,14,45,873.0,58.0,2.45,4.0,370.0,51.5,42.13
2016,12,9,15,0,851.0,55.0,2.4,4.0,333.0,49.07,39.95
2016,12,9,15,15,816.5,52.0,2.1,3.0,291.5,42.29,33.84
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,40.49,32.26
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,37.35,29.26
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,34.22,26.15
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,29.14,21.04
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,24.04,15.13
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,11.63,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.5,15.5,1.2,-3.5,41.5,175.32,77.32
2016,12,10,8,0,491.0,31.0,1.4,-3.0,83.0,337.33,278.61
2016,12,10,8,15,573.5,38.0,1.45,-2.5,126.0,402.4,343.79
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,467.74,402.7
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,510.36,440.2
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,551.23,474.44
2016,12,10,9,15,786.5,58.5,1.6,-0.5,295.5,577.98,495.46
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,602.03,513.39
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,616.74,524.48
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,628.23,532.66
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.5,626.16,529.3
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,625.03,526.41
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.5,617.02,517.84
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,605.63,506.37
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,587.26,489.7
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,565.72,470.13
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,539.78,445.81
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,510.85,418.54
2016,12,10,12,15,948.0,69.0,2.25,3.0,555.5,477.36,387.4
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,441.36,353.5
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,401.01,314.9
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,358.73,274.08
2016,12,10,13,15,935.0,66.5,2.15,4.0,522.0,314.06,231.35
2016,12,10,13,30,928.0,66.0,2.1,4.0,506.0,268.15,187.66
2016,12,10,13,45,919.5,64.0,2.05,4.0,482.5,219.67,143.05
2016,12,10,14,0,911.0,62.0,2.0,4.0,459.0,170.55,101.06
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.5,120.8,65.5
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,71.54,42.9
2016,12,10,14,45,857.5,56.0,1.6,4.0,362.0,49.93,40.7
2016,12,10,15,0,836.0,53.0,1.5,4.0,326.0,47.49,38.52
2016,12,10,15,15,803.0,50.0,1.3,3.5,285.5,40.56,32.19
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,38.72,30.51
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,35.97,27.89
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,33.26,25.19
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,28.15,20.08
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,23.01,14.23
